Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,14.0,2.75,8.5,30.5,162.44,0.0
2017,1,1,8,0,368.0,28.0,3.1,9.0,61.0,326.92,254.67
2017,1,1,8,15,467.0,36.0,3.0,9.5,105.0,408.64,340.21
2017,1,1,8,30,566.0,44.0,2.9,10.0,149.0,492.75,413.47
2017,1,1,8,45,625.0,50.0,2.8,11.0,195.5,540.58,452.84
2017,1,1,9,0,684.0,56.0,2.7,12.0,242.0,593.58,493.74
2017,1,1,9,15,506.0,94.5,2.55,12.5,245.5,507.9,423.41
2017,1,1,9,30,328.0,133.0,2.4,13.0,249.0,403.75,336.29
2017,1,1,9,45,570.0,101.5,2.25,14.0,331.5,560.73,461.3
2017,1,1,10,0,812.0,70.0,2.1,15.0,414.0,687.71,554.2
2017,1,1,10,15,830.0,72.5,1.95,15.5,449.5,691.54,552.67
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,691.75,549.54
2017,1,1,10,45,860.0,76.5,1.65,16.5,513.5,677.9,535.49
2017,1,1,11,0,872.0,78.0,1.5,17.0,542.0,666.16,522.81
2017,1,1,11,15,881.0,79.5,1.45,17.5,564.0,648.99,506.8
2017,1,1,11,30,890.0,81.0,1.4,18.0,586.0,628.39,488.18
2017,1,1,11,45,893.5,82.5,1.35,18.5,599.5,601.25,464.56
2017,1,1,12,0,897.0,84.0,1.3,19.0,613.0,571.11,438.46
2017,1,1,12,15,899.0,84.0,1.45,19.0,619.0,535.91,410.14
2017,1,1,12,30,901.0,84.0,1.6,19.0,625.0,498.13,378.85
2017,1,1,12,45,898.0,85.0,1.8,19.5,622.5,456.7,343.25
2017,1,1,13,0,895.0,86.0,2.0,20.0,620.0,413.36,305.1
2017,1,1,13,15,891.5,85.5,2.15,20.0,609.0,366.88,264.07
2017,1,1,13,30,888.0,85.0,2.3,20.0,598.0,318.98,221.25
2017,1,1,13,45,876.5,85.5,2.45,20.5,579.0,268.85,176.72
2017,1,1,14,0,865.0,86.0,2.6,21.0,560.0,213.19,129.67
2017,1,1,14,15,854.5,84.0,2.65,21.0,534.0,160.34,89.49
2017,1,1,14,30,844.0,82.0,2.7,21.0,508.0,107.78,58.91
2017,1,1,14,45,824.0,81.0,2.75,21.0,474.5,65.23,50.71
2017,1,1,15,0,804.0,80.0,2.8,21.0,441.0,64.94,50.62
2017,1,1,15,15,781.0,77.0,2.55,20.5,402.5,63.16,49.31
2017,1,1,15,30,758.0,74.0,2.3,20.0,364.0,61.4,48.0
2017,1,1,15,45,718.5,71.0,2.1,20.0,320.0,59.5,46.45
2017,1,1,16,0,679.0,68.0,1.9,20.0,276.0,52.9,40.75
2017,1,1,16,15,627.0,62.5,1.7,19.0,230.0,49.22,37.68
2017,1,1,16,30,575.0,57.0,1.5,18.0,184.0,45.57,34.48
2017,1,1,16,45,486.0,49.0,1.3,17.0,138.0,39.65,29.1
2017,1,1,17,0,397.0,41.0,1.1,16.0,92.0,33.76,23.44
2017,1,1,17,15,256.5,27.5,1.1,15.5,55.0,22.74,11.66
2017,1,1,17,30,116.0,14.0,1.1,15.0,18.0,11.95,0.0
2017,1,1,17,45,58.0,7.0,1.15,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,197.5,13.5,4.25,13.0,31.5,170.36,0.0
2017,1,2,8,0,395.0,27.0,4.6,13.0,63.0,344.3,264.72
2017,1,2,8,15,498.5,35.5,4.6,13.0,108.5,430.21,355.35
2017,1,2,8,30,602.0,44.0,4.6,13.0,154.0,511.88,427.65
2017,1,2,8,45,681.5,46.0,4.6,13.5,205.0,577.16,482.36
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,640.42,532.72
2017,1,2,9,15,798.0,51.5,4.75,14.5,302.5,672.39,557.16
2017,1,2,9,30,835.0,55.0,4.9,15.0,349.0,694.74,573.28
2017,1,2,9,45,865.0,55.5,5.1,16.0,392.5,711.61,583.74
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,725.18,591.37
2017,1,2,10,15,912.5,58.0,5.2,17.5,473.0,728.04,590.64
2017,1,2,10,30,930.0,60.0,5.1,18.0,510.0,727.14,587.14
2017,1,2,10,45,943.5,60.0,5.1,18.5,540.0,717.27,577.42
2017,1,2,11,0,957.0,60.0,5.1,19.0,570.0,703.65,563.98
2017,1,2,11,15,965.5,61.0,5.0,19.0,593.0,684.15,546.41
2017,1,2,11,30,974.0,62.0,4.9,19.0,616.0,661.0,525.85
2017,1,2,11,45,979.5,62.0,4.85,19.5,630.5,631.46,499.35
2017,1,2,12,0,985.0,62.0,4.8,20.0,645.0,598.61,469.97
2017,1,2,12,15,987.0,62.5,4.65,20.0,651.5,561.28,437.25
2017,1,2,12,30,989.0,63.0,4.5,20.0,658.0,521.08,401.66
2017,1,2,12,45,989.0,63.0,4.4,20.5,656.0,476.87,361.61
2017,1,2,13,0,989.0,63.0,4.3,21.0,654.0,430.31,319.01
2017,1,2,13,15,985.5,62.5,4.15,21.0,643.0,380.01,273.46
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,328.1,226.2
2017,1,2,13,45,976.0,61.0,3.85,21.0,613.0,273.82,177.46
2017,1,2,14,0,970.0,60.0,3.7,21.0,594.0,218.66,129.94
2017,1,2,14,15,960.0,59.0,3.5,21.0,566.5,162.37,86.62
2017,1,2,14,30,950.0,58.0,3.3,21.0,539.0,106.07,53.66
2017,1,2,14,45,935.0,57.0,3.1,21.0,505.0,57.21,43.82
2017,1,2,15,0,920.0,56.0,2.9,21.0,471.0,56.01,42.93
2017,1,2,15,15,899.5,54.5,2.5,20.5,430.5,54.32,41.67
2017,1,2,15,30,879.0,53.0,2.1,20.0,390.0,52.57,40.33
2017,1,2,15,45,848.0,50.5,1.75,19.5,345.0,49.89,38.17
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,47.13,35.89
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,43.4,32.75
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,36.59,26.75
2017,1,2,16,45,651.0,35.5,1.2,16.5,154.5,31.81,22.34
2017,1,2,17,0,576.0,30.0,1.2,16.0,106.0,27.08,17.75
2017,1,2,17,15,288.0,26.5,1.2,15.5,64.5,21.84,11.3
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,19.63,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.5,12.5,3.9,10.0,32.5,183.42,0.0
2017,1,3,8,0,451.0,25.0,4.2,11.0,65.0,370.79,286.46
2017,1,3,8,15,549.5,32.0,4.1,11.5,112.0,454.55,375.8
2017,1,3,8,30,648.0,39.0,4.0,12.0,159.0,539.58,449.72
2017,1,3,8,45,703.0,44.0,3.95,12.5,207.0,590.85,492.86
2017,1,3,9,0,758.0,49.0,3.9,13.0,255.0,640.42,532.09
2017,1,3,9,15,793.0,52.0,3.85,14.0,301.5,670.38,553.12
2017,1,3,9,30,828.0,55.0,3.8,15.0,348.0,690.72,565.68
2017,1,3,9,45,850.0,58.0,3.8,16.0,389.5,705.16,573.35
2017,1,3,10,0,872.0,61.0,3.8,17.0,431.0,716.26,578.22
2017,1,3,10,15,888.5,63.0,3.95,17.5,467.0,718.58,578.06
2017,1,3,10,30,905.0,65.0,4.1,18.0,503.0,717.27,575.27
2017,1,3,10,45,915.5,66.5,4.25,18.5,532.0,707.5,566.22
2017,1,3,11,0,926.0,68.0,4.4,19.0,561.0,694.1,553.57
2017,1,3,11,15,933.0,69.0,4.35,19.0,583.0,674.26,536.12
2017,1,3,11,30,940.0,70.0,4.3,19.0,605.0,650.96,515.86
2017,1,3,11,45,935.0,74.5,4.25,19.5,617.5,620.92,489.21
2017,1,3,12,0,930.0,79.0,4.2,20.0,630.0,588.09,460.19
2017,1,3,12,15,931.0,79.0,4.1,20.0,635.5,551.41,428.6
2017,1,3,12,30,932.0,79.0,4.0,20.0,641.0,512.12,394.34
2017,1,3,12,45,931.5,78.5,3.95,20.0,638.5,469.29,356.65
2017,1,3,13,0,931.0,78.0,3.9,20.0,636.0,424.31,316.41
2017,1,3,13,15,831.5,106.0,3.85,20.0,598.0,366.34,267.52
2017,1,3,13,30,732.0,134.0,3.8,20.0,560.0,312.54,222.71
2017,1,3,13,45,820.0,104.0,3.75,20.0,567.5,270.89,181.92
2017,1,3,14,0,908.0,74.0,3.7,20.0,575.0,221.26,135.26
2017,1,3,14,15,897.0,73.0,3.65,19.5,548.5,167.78,93.95
2017,1,3,14,30,886.0,72.0,3.6,19.0,522.0,114.46,62.06
2017,1,3,14,45,862.0,72.5,3.55,19.0,487.5,66.99,52.64
2017,1,3,15,0,838.0,73.0,3.5,19.0,453.0,60.08,46.8
2017,1,3,15,15,815.5,70.5,3.25,18.5,413.5,58.52,45.66
2017,1,3,15,30,793.0,68.0,3.0,18.0,374.0,56.97,44.52
2017,1,3,15,45,759.5,64.5,2.8,17.5,330.0,54.55,42.58
2017,1,3,16,0,726.0,61.0,2.6,17.0,286.0,52.13,40.59
2017,1,3,16,15,677.5,56.0,2.45,16.0,239.5,48.35,37.4
2017,1,3,16,30,629.0,51.0,2.3,15.0,193.0,44.59,34.07
2017,1,3,16,45,549.5,44.0,2.15,14.0,146.0,35.66,25.99
2017,1,3,17,0,470.0,37.0,2.0,13.0,99.0,30.4,20.92
2017,1,3,17,15,235.0,29.5,2.25,12.5,60.5,24.34,13.72
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,18.78,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.0,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.0,4.45,1.5,10.0,8.23,0.0
2017,1,4,8,0,0.0,20.0,4.6,2.0,20.0,16.5,7.67
2017,1,4,8,15,0.0,35.5,4.6,2.0,35.5,30.5,20.94
2017,1,4,8,30,0.0,51.0,4.6,2.0,51.0,45.45,34.64
2017,1,4,8,45,0.0,67.5,4.65,2.5,67.5,61.02,48.72
2017,1,4,9,0,0.0,84.0,4.7,3.0,84.0,76.18,62.23
2017,1,4,9,15,0.0,100.5,4.55,3.0,100.5,91.06,75.38
2017,1,4,9,30,0.0,117.0,4.4,3.0,117.0,105.7,88.15
2017,1,4,9,45,66.0,151.5,4.3,3.5,179.5,200.38,172.16
2017,1,4,10,0,132.0,186.0,4.2,4.0,242.0,296.81,254.93
2017,1,4,10,15,79.0,187.5,4.0,4.0,222.0,239.54,204.04
2017,1,4,10,30,26.0,189.0,3.8,4.0,202.0,186.55,157.0
2017,1,4,10,45,40.5,209.5,3.6,4.5,231.0,225.17,189.44
2017,1,4,11,0,55.0,230.0,3.4,5.0,260.0,250.73,210.19
2017,1,4,11,15,38.0,224.0,3.2,5.0,245.0,228.45,190.62
2017,1,4,11,30,21.0,218.0,3.0,5.0,230.0,199.72,165.88
2017,1,4,11,45,16.5,214.0,2.85,5.5,224.0,191.24,158.18
2017,1,4,12,0,12.0,210.0,2.7,6.0,218.0,183.33,151.01
2017,1,4,12,15,41.5,242.0,2.65,6.5,267.5,228.24,188.02
2017,1,4,12,30,71.0,274.0,2.6,7.0,317.0,263.71,216.25
2017,1,4,12,45,82.5,277.0,2.55,7.5,327.0,263.75,215.17
2017,1,4,13,0,94.0,280.0,2.5,8.0,337.0,262.33,212.84
2017,1,4,13,15,218.5,266.5,2.3,8.0,395.5,284.82,227.42
2017,1,4,13,30,343.0,253.0,2.1,8.0,454.0,292.97,228.21
2017,1,4,13,45,366.0,239.5,1.95,8.0,447.5,264.67,201.87
2017,1,4,14,0,389.0,226.0,1.8,8.0,441.0,233.97,174.14
2017,1,4,14,15,577.5,168.5,1.7,8.0,471.5,188.18,128.55
2017,1,4,14,30,766.0,111.0,1.6,8.0,502.0,124.28,75.98
2017,1,4,14,45,533.5,150.0,1.5,8.5,414.0,101.87,85.9
2017,1,4,15,0,301.0,189.0,1.4,9.0,326.0,128.7,109.68
2017,1,4,15,15,503.5,139.5,1.25,8.5,345.5,96.9,81.84
2017,1,4,15,30,706.0,90.0,1.1,8.0,365.0,67.19,55.55
2017,1,4,15,45,680.5,83.0,1.0,8.0,323.0,62.96,51.9
2017,1,4,16,0,655.0,76.0,0.9,8.0,281.0,58.64,48.05
2017,1,4,16,15,604.0,69.5,0.8,7.5,235.0,54.4,44.28
2017,1,4,16,30,553.0,63.0,0.7,7.0,189.0,50.15,40.35
2017,1,4,16,45,480.0,53.0,0.6,6.5,143.5,42.79,33.4
2017,1,4,17,0,407.0,43.0,0.5,6.0,98.0,35.31,26.09
2017,1,4,17,15,275.0,29.5,0.55,5.5,60.0,24.36,14.56
2017,1,4,17,30,143.0,16.0,0.6,5.0,22.0,13.66,0.0
2017,1,4,17,45,71.5,8.0,0.7,5.0,11.0,6.83,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,30.0,124.83,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,60.0,312.17,244.32
2017,1,5,8,15,445.5,38.5,3.2,6.5,104.5,398.52,335.53
2017,1,5,8,30,548.0,48.0,2.9,7.0,149.0,487.44,413.6
2017,1,5,8,45,606.5,55.0,2.65,8.0,196.0,542.17,458.59
2017,1,5,9,0,665.0,62.0,2.4,9.0,243.0,595.66,499.58
2017,1,5,9,15,332.5,82.0,2.45,10.0,172.5,366.87,311.23
2017,1,5,9,30,0.0,102.0,2.5,11.0,102.0,89.78,71.55
2017,1,5,9,45,0.0,114.5,2.55,12.0,114.5,100.48,80.54
2017,1,5,10,0,0.0,127.0,2.6,13.0,127.0,111.12,88.98
2017,1,5,10,15,5.5,150.5,2.65,13.5,153.5,136.43,109.88
2017,1,5,10,30,11.0,174.0,2.7,14.0,180.0,161.21,130.02
2017,1,5,10,45,59.0,209.5,2.8,14.5,241.5,237.98,193.24
2017,1,5,11,0,107.0,245.0,2.9,15.0,303.0,300.86,243.52
2017,1,5,11,15,155.0,256.5,2.95,15.0,343.5,346.08,279.26
2017,1,5,11,30,203.0,268.0,3.0,15.0,384.0,376.37,302.71
2017,1,5,11,45,201.5,276.0,3.15,15.5,394.0,370.77,296.78
2017,1,5,12,0,200.0,284.0,3.3,16.0,404.0,364.34,290.32
2017,1,5,12,15,122.0,271.5,3.4,16.0,345.5,300.61,239.16
2017,1,5,12,30,44.0,259.0,3.5,16.0,287.0,238.87,189.76
2017,1,5,12,45,44.5,258.5,3.6,16.0,286.5,233.08,185.02
2017,1,5,13,0,45.0,258.0,3.7,16.0,286.0,227.12,179.99
2017,1,5,13,15,116.0,268.0,3.9,15.5,337.0,252.54,198.93
2017,1,5,13,30,187.0,278.0,4.1,15.0,388.0,268.1,208.83
2017,1,5,13,45,106.5,248.0,4.35,15.0,310.5,215.5,168.45
2017,1,5,14,0,26.0,218.0,4.6,15.0,233.0,175.72,139.38
2017,1,5,14,15,43.5,220.0,4.75,14.5,243.5,169.31,133.9
2017,1,5,14,30,61.0,222.0,4.9,14.0,254.0,164.58,130.41
2017,1,5,14,45,435.0,152.5,5.1,14.0,353.5,101.95,84.36
2017,1,5,15,0,809.0,83.0,5.3,14.0,453.0,67.03,53.88
2017,1,5,15,15,432.5,122.5,5.4,13.0,318.5,84.87,70.07
2017,1,5,15,30,56.0,162.0,5.5,12.0,184.0,118.01,99.91
2017,1,5,15,45,51.5,144.5,5.6,11.5,162.5,106.24,89.82
2017,1,5,16,0,47.0,127.0,5.7,11.0,141.0,94.2,79.36
2017,1,5,16,15,328.0,91.5,5.65,10.0,168.5,66.61,54.81
2017,1,5,16,30,609.0,56.0,5.6,9.0,196.0,44.72,35.04
2017,1,5,16,45,536.5,47.5,5.55,8.5,149.5,38.38,29.08
2017,1,5,17,0,464.0,39.0,5.5,8.0,103.0,31.97,22.83
2017,1,5,17,15,232.0,31.5,5.55,7.0,63.5,24.46,14.68
2017,1,5,17,30,0.0,24.0,5.6,6.0,24.0,18.53,0.0
2017,1,5,17,45,0.0,12.0,5.65,5.5,12.0,10.24,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,77.0,18.5,5.75,-3.0,25.0,66.34,0.0
2017,1,6,8,0,154.0,37.0,5.7,-3.0,50.0,196.49,157.47
2017,1,6,8,15,246.0,54.5,5.6,-2.5,92.0,279.75,244.48
2017,1,6,8,30,338.0,72.0,5.5,-2.0,134.0,366.15,325.26
2017,1,6,8,45,408.5,83.0,5.45,-2.0,179.5,429.92,384.31
2017,1,6,9,0,479.0,94.0,5.4,-2.0,225.0,493.83,441.38
2017,1,6,9,15,526.0,103.0,5.35,-1.5,269.5,537.01,477.8
2017,1,6,9,30,573.0,112.0,5.3,-1.0,314.0,582.65,514.87
2017,1,6,9,45,286.5,77.0,5.3,-1.0,178.0,317.88,283.6
2017,1,6,10,0,0.0,42.0,5.3,-1.0,42.0,34.72,25.59
2017,1,6,10,15,0.0,87.0,5.3,-0.5,87.0,72.58,59.34
2017,1,6,10,30,0.0,132.0,5.3,0.0,132.0,113.25,94.99
2017,1,6,10,45,0.0,127.5,5.3,0.0,127.5,108.31,90.41
2017,1,6,11,0,0.0,123.0,5.3,0.0,123.0,103.75,86.25
2017,1,6,11,15,0.0,128.5,5.3,0.0,128.5,108.21,90.02
2017,1,6,11,30,0.0,134.0,5.3,0.0,134.0,112.63,93.76
2017,1,6,11,45,2.0,158.5,5.35,0.0,160.0,134.53,112.77
2017,1,6,12,0,4.0,183.0,5.4,0.0,186.0,155.89,131.2
2017,1,6,12,15,406.0,159.5,5.45,0.0,406.5,360.87,307.94
2017,1,6,12,30,808.0,136.0,5.5,0.0,627.0,511.84,429.1
2017,1,6,12,45,818.5,131.5,5.55,0.0,627.5,472.67,391.3
2017,1,6,13,0,829.0,127.0,5.6,0.0,628.0,433.25,352.89
2017,1,6,13,15,825.0,126.0,5.65,0.0,618.0,387.58,308.63
2017,1,6,13,30,821.0,125.0,5.7,0.0,608.0,340.71,262.86
2017,1,6,13,45,824.5,119.0,5.8,0.0,591.5,290.6,214.18
2017,1,6,14,0,828.0,113.0,5.9,0.0,575.0,239.05,165.59
2017,1,6,14,15,815.5,111.0,6.0,0.0,549.0,187.33,121.51
2017,1,6,14,30,803.0,109.0,6.1,0.0,523.0,129.68,80.67
2017,1,6,14,45,793.0,103.5,6.2,0.0,491.0,76.23,65.22
2017,1,6,15,0,783.0,98.0,6.3,0.0,459.0,71.34,60.87
2017,1,6,15,15,759.0,94.5,6.35,0.0,419.5,69.69,59.49
2017,1,6,15,30,735.0,91.0,6.4,0.0,380.0,68.08,58.13
2017,1,6,15,45,713.5,83.0,6.45,0.0,337.5,63.14,53.64
2017,1,6,16,0,692.0,75.0,6.5,0.0,295.0,58.05,48.96
2017,1,6,16,15,642.0,69.0,6.4,0.0,248.0,54.14,45.29
2017,1,6,16,30,592.0,63.0,6.3,0.0,201.0,50.24,41.5
2017,1,6,16,45,529.0,52.5,6.25,-0.5,154.5,42.47,33.99
2017,1,6,17,0,466.0,42.0,6.2,-1.0,108.0,34.51,26.1
2017,1,6,17,15,330.5,30.0,6.1,-1.0,67.5,24.8,15.76
2017,1,6,17,30,195.0,18.0,6.0,-1.0,27.0,14.96,0.0
2017,1,6,17,45,97.5,9.0,5.95,-1.5,13.5,7.68,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.5,12.5,4.0,-5.5,36.0,185.2,0.0
2017,1,7,8,0,531.0,25.0,4.2,-5.0,72.0,426.81,346.68
2017,1,7,8,15,629.5,32.0,4.2,-4.5,122.5,512.73,446.84
2017,1,7,8,30,728.0,39.0,4.2,-4.0,173.0,599.68,527.14
2017,1,7,8,45,782.0,43.5,4.2,-3.5,224.5,651.11,573.03
2017,1,7,9,0,836.0,48.0,4.2,-3.0,276.0,694.05,609.02
2017,1,7,9,15,870.5,51.5,4.1,-2.5,325.5,724.88,632.49
2017,1,7,9,30,905.0,55.0,4.0,-2.0,375.0,752.85,652.37
2017,1,7,9,45,929.0,57.0,3.9,-1.5,420.0,767.74,660.96
2017,1,7,10,0,953.0,59.0,3.8,-1.0,465.0,779.06,666.58
2017,1,7,10,15,969.0,60.5,3.7,-0.5,503.5,780.11,664.19
2017,1,7,10,30,985.0,62.0,3.6,0.0,542.0,777.28,658.89
2017,1,7,10,45,996.5,63.5,3.5,0.0,574.0,767.3,649.32
2017,1,7,11,0,1008.0,65.0,3.4,0.0,606.0,753.36,636.22
2017,1,7,11,15,1015.0,65.5,3.3,0.5,629.5,731.4,614.86
2017,1,7,11,30,1022.0,66.0,3.2,1.0,653.0,705.72,590.44
2017,1,7,11,45,1027.5,66.0,3.15,1.5,668.5,674.96,561.99
2017,1,7,12,0,1033.0,66.0,3.1,2.0,684.0,640.71,530.37
2017,1,7,12,15,1034.5,66.0,3.1,2.0,690.5,601.02,494.92
2017,1,7,12,30,1036.0,66.0,3.1,2.0,697.0,558.36,456.22
2017,1,7,12,45,1035.0,66.0,3.1,2.5,695.0,511.83,412.65
2017,1,7,13,0,1034.0,66.0,3.1,3.0,693.0,462.89,366.13
2017,1,7,13,15,1030.5,65.5,3.1,3.0,682.0,410.46,316.45
2017,1,7,13,30,1027.0,65.0,3.1,3.0,671.0,356.29,264.5
2017,1,7,13,45,1021.0,64.0,3.1,3.5,651.5,299.61,210.08
2017,1,7,14,0,1015.0,63.0,3.1,4.0,632.0,241.93,156.48
2017,1,7,14,15,1005.5,62.0,3.05,4.0,604.5,183.04,106.8
2017,1,7,14,30,996.0,61.0,3.0,4.0,577.0,124.01,66.85
2017,1,7,14,45,979.5,61.0,3.0,4.0,542.0,65.64,54.56
2017,1,7,15,0,963.0,61.0,3.0,4.0,507.0,60.28,49.84
2017,1,7,15,15,943.0,59.0,2.8,3.5,465.0,58.25,48.21
2017,1,7,15,30,923.0,57.0,2.6,3.0,423.0,56.15,46.49
2017,1,7,15,45,894.5,54.5,2.45,3.0,376.5,53.5,44.15
2017,1,7,16,0,866.0,52.0,2.3,3.0,330.0,50.77,41.69
2017,1,7,16,15,823.0,48.5,2.05,2.0,279.5,47.05,38.4
2017,1,7,16,30,780.0,45.0,1.8,1.0,229.0,40.23,32.09
2017,1,7,16,45,709.5,39.5,1.55,0.5,177.5,35.51,27.5
2017,1,7,17,0,639.0,34.0,1.3,0.0,126.0,30.82,22.74
2017,1,7,17,15,503.5,25.5,1.3,-0.5,80.0,23.16,14.55
2017,1,7,17,30,368.0,17.0,1.3,-1.0,34.0,15.54,0.0
2017,1,7,17,45,184.0,8.5,1.35,-1.5,17.0,7.26,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,1.55,-2.5,34.0,171.93,0.0
2017,1,8,8,0,490.0,25.0,1.8,-2.0,68.0,399.47,318.22
2017,1,8,8,15,588.5,32.0,2.0,-1.5,116.5,484.8,413.71
2017,1,8,8,30,687.0,39.0,2.2,-1.0,165.0,571.31,491.56
2017,1,8,8,45,743.0,43.0,2.4,-0.5,215.0,623.19,537.09
2017,1,8,9,0,799.0,47.0,2.6,0.0,265.0,666.61,573.33
2017,1,8,9,15,833.5,50.5,2.75,0.5,313.0,697.46,597.52
2017,1,8,9,30,868.0,54.0,2.9,1.0,361.0,725.6,618.55
2017,1,8,9,45,891.0,56.0,3.1,2.0,404.5,740.03,627.34
2017,1,8,10,0,914.0,58.0,3.3,3.0,448.0,751.04,633.22
2017,1,8,10,15,929.5,59.5,3.3,3.5,485.5,752.29,631.55
2017,1,8,10,30,945.0,61.0,3.3,4.0,523.0,749.8,627.14
2017,1,8,10,45,955.0,62.5,3.35,4.5,553.5,739.63,617.19
2017,1,8,11,0,965.0,64.0,3.4,5.0,584.0,725.69,604.0
2017,1,8,11,15,972.0,65.0,3.45,5.0,607.0,705.46,586.06
2017,1,8,11,30,979.0,66.0,3.5,5.0,630.0,681.61,565.03
2017,1,8,11,45,980.0,68.0,3.6,5.5,644.5,651.7,538.03
2017,1,8,12,0,981.0,70.0,3.7,6.0,659.0,618.61,508.09
2017,1,8,12,15,982.0,70.5,3.8,6.0,665.5,581.02,474.85
2017,1,8,12,30,983.0,71.0,3.9,6.0,672.0,540.62,438.49
2017,1,8,12,45,980.0,71.5,4.05,6.5,669.5,495.82,397.13
2017,1,8,13,0,977.0,72.0,4.2,7.0,667.0,448.9,353.06
2017,1,8,13,15,972.5,71.5,4.25,7.0,656.0,398.67,305.78
2017,1,8,13,30,968.0,71.0,4.3,7.0,645.0,346.91,256.49
2017,1,8,13,45,959.5,71.0,4.4,7.5,625.5,293.28,205.39
2017,1,8,14,0,951.0,71.0,4.5,8.0,606.0,238.96,155.24
2017,1,8,14,15,940.5,70.0,4.5,8.0,579.0,183.14,108.34
2017,1,8,14,30,930.0,69.0,4.5,8.0,552.0,127.35,70.35
2017,1,8,14,45,910.0,69.0,4.55,8.0,517.5,72.29,59.7
2017,1,8,15,0,890.0,69.0,4.6,8.0,483.0,64.89,53.22
2017,1,8,15,15,869.0,66.5,4.35,7.5,443.0,62.65,51.43
2017,1,8,15,30,848.0,64.0,4.1,7.0,403.0,54.33,44.09
2017,1,8,15,45,815.0,61.5,3.95,7.0,357.5,52.53,42.56
2017,1,8,16,0,782.0,59.0,3.8,7.0,312.0,50.79,41.03
2017,1,8,16,15,736.5,54.5,3.3,6.0,263.5,47.32,38.03
2017,1,8,16,30,691.0,50.0,2.8,5.0,215.0,43.87,34.91
2017,1,8,16,45,613.0,44.5,2.3,4.0,166.0,39.37,30.65
2017,1,8,17,0,535.0,39.0,1.8,3.0,117.0,32.08,23.61
2017,1,8,17,15,400.0,29.0,1.75,2.5,74.5,23.98,15.19
2017,1,8,17,30,265.0,19.0,1.7,2.0,32.0,15.85,0.0
2017,1,8,17,45,132.5,9.5,1.65,2.0,16.0,8.11,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.0,17.0,2.5,2.5,28.0,97.56,0.0
2017,1,9,8,0,252.0,34.0,2.7,3.0,56.0,258.8,203.71
2017,1,9,8,15,360.5,45.5,2.8,3.5,99.5,348.06,296.27
2017,1,9,8,30,469.0,57.0,2.9,4.0,143.0,443.67,381.83
2017,1,9,8,45,537.0,64.5,3.0,5.0,190.5,506.45,435.71
2017,1,9,9,0,605.0,72.0,3.1,6.0,238.0,567.86,485.47
2017,1,9,9,15,648.5,77.5,3.25,7.0,283.5,606.91,515.31
2017,1,9,9,30,692.0,83.0,3.4,8.0,329.0,643.38,542.01
2017,1,9,9,45,731.5,84.5,3.6,9.0,372.0,669.08,559.62
2017,1,9,10,0,771.0,86.0,3.8,10.0,415.0,687.76,571.4
2017,1,9,10,15,468.0,153.5,4.15,11.0,358.5,527.83,439.3
2017,1,9,10,30,165.0,221.0,4.5,12.0,302.0,345.67,285.85
2017,1,9,10,45,506.0,157.0,4.85,13.0,426.0,533.37,441.33
2017,1,9,11,0,847.0,93.0,5.2,14.0,550.0,685.45,561.01
2017,1,9,11,15,451.5,172.5,5.45,14.5,417.5,480.43,393.19
2017,1,9,11,30,56.0,252.0,5.7,15.0,285.0,262.48,211.77
2017,1,9,11,45,479.5,169.0,5.95,15.5,457.5,456.13,371.4
2017,1,9,12,0,903.0,86.0,6.2,16.0,630.0,593.63,478.36
2017,1,9,12,15,905.0,86.5,6.2,16.0,636.5,559.04,447.16
2017,1,9,12,30,907.0,87.0,6.2,16.0,643.0,521.77,413.73
2017,1,9,12,45,582.5,185.5,6.25,16.5,542.5,419.29,329.89
2017,1,9,13,0,258.0,284.0,6.3,17.0,442.0,335.49,263.65
2017,1,9,13,15,314.0,268.5,6.2,17.0,457.5,323.63,251.33
2017,1,9,13,30,370.0,253.0,6.1,17.0,473.0,306.46,233.7
2017,1,9,13,45,630.5,167.0,6.1,17.5,528.5,283.08,202.72
2017,1,9,14,0,891.0,81.0,6.1,18.0,584.0,237.84,151.76
2017,1,9,14,15,881.0,79.5,5.95,18.0,558.5,184.65,108.18
2017,1,9,14,30,871.0,78.0,5.8,18.0,533.0,131.52,72.56
2017,1,9,14,45,859.0,75.5,5.7,18.0,501.0,70.42,46.03
2017,1,9,15,0,847.0,73.0,5.6,18.0,469.0,59.92,46.81
2017,1,9,15,15,826.5,70.5,5.3,17.5,430.0,58.38,45.67
2017,1,9,15,30,806.0,68.0,5.0,17.0,391.0,56.84,44.54
2017,1,9,15,45,778.0,64.0,4.75,17.0,348.0,54.06,42.19
2017,1,9,16,0,750.0,60.0,4.5,17.0,305.0,51.25,39.79
2017,1,9,16,15,705.5,55.5,4.05,16.0,258.0,47.86,36.96
2017,1,9,16,30,661.0,51.0,3.6,15.0,211.0,44.47,34.03
2017,1,9,16,45,591.5,44.5,3.15,14.0,163.5,39.19,29.23
2017,1,9,17,0,522.0,38.0,2.7,13.0,116.0,31.12,21.78
2017,1,9,17,15,261.0,35.0,2.65,12.5,74.0,27.15,17.25
2017,1,9,17,30,0.0,32.0,2.6,12.0,32.0,24.0,0.0
2017,1,9,17,45,0.0,16.0,2.6,12.0,16.0,13.66,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.5,15.0,4.25,11.5,24.0,81.12,0.0
2017,1,10,8,0,207.0,30.0,4.4,12.0,48.0,220.73,168.49
2017,1,10,8,15,263.5,46.0,4.6,12.5,84.5,280.47,232.32
2017,1,10,8,30,320.0,62.0,4.8,13.0,121.0,341.46,287.42
2017,1,10,8,45,354.0,77.0,5.0,13.5,159.5,384.83,325.47
2017,1,10,9,0,388.0,92.0,5.2,14.0,198.0,427.3,361.14
2017,1,10,9,15,410.0,105.5,5.5,14.5,235.5,457.58,385.59
2017,1,10,9,30,432.0,119.0,5.8,15.0,273.0,486.04,407.76
2017,1,10,9,45,438.0,134.5,6.15,16.0,306.5,502.73,418.89
2017,1,10,10,0,444.0,150.0,6.5,17.0,340.0,517.01,427.75
2017,1,10,10,15,483.5,156.0,6.55,17.5,379.0,542.95,446.67
2017,1,10,10,30,523.0,162.0,6.6,18.0,418.0,565.92,462.84
2017,1,10,10,45,557.5,161.5,6.65,18.5,449.5,575.24,468.14
2017,1,10,11,0,592.0,161.0,6.7,19.0,481.0,587.13,475.13
2017,1,10,11,15,586.0,171.0,6.55,19.5,499.0,567.72,456.97
2017,1,10,11,30,580.0,181.0,6.4,20.0,517.0,551.99,441.61
2017,1,10,11,45,730.5,137.0,6.25,20.5,571.0,581.41,462.41
2017,1,10,12,0,881.0,93.0,6.1,21.0,625.0,590.47,466.28
2017,1,10,12,15,883.5,93.5,5.85,21.0,631.5,556.81,436.44
2017,1,10,12,30,886.0,94.0,5.6,21.0,638.0,520.48,404.13
2017,1,10,12,45,886.0,93.0,5.35,21.5,637.0,479.21,366.7
2017,1,10,13,0,886.0,92.0,5.1,22.0,636.0,435.83,327.07
2017,1,10,13,15,882.5,91.5,4.85,22.0,626.0,389.72,285.41
2017,1,10,13,30,879.0,91.0,4.6,22.0,616.0,342.15,242.14
2017,1,10,13,45,873.0,89.5,4.4,22.0,598.0,287.69,193.67
2017,1,10,14,0,867.0,88.0,4.2,22.0,580.0,235.85,148.36
2017,1,10,14,15,857.0,86.5,3.95,22.0,554.5,182.96,105.71
2017,1,10,14,30,847.0,85.0,3.7,22.0,529.0,130.24,70.43
2017,1,10,14,45,842.5,79.5,3.5,22.0,498.5,75.15,47.69
2017,1,10,15,0,838.0,74.0,3.3,22.0,468.0,60.48,46.49
2017,1,10,15,15,817.5,71.5,2.9,21.5,429.5,58.96,45.41
2017,1,10,15,30,797.0,69.0,2.5,21.0,391.0,57.45,44.32
2017,1,10,15,45,768.5,65.0,2.2,21.0,348.0,54.69,42.04
2017,1,10,16,0,740.0,61.0,1.9,21.0,305.0,51.91,39.71
2017,1,10,16,15,695.5,56.5,1.75,19.5,258.0,48.56,37.05
2017,1,10,16,30,651.0,52.0,1.6,18.0,211.0,45.21,34.27
2017,1,10,16,45,580.0,45.5,1.45,17.0,164.0,36.7,26.72
2017,1,10,17,0,509.0,39.0,1.3,16.0,117.0,31.85,22.17
2017,1,10,17,15,383.5,29.5,1.35,15.5,75.5,24.25,14.72
2017,1,10,17,30,258.0,20.0,1.4,15.0,34.0,16.62,0.0
2017,1,10,17,45,129.0,10.0,1.45,15.0,17.0,8.54,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.05,13.5,27.5,100.6,0.0
2017,1,11,8,0,263.0,32.0,4.3,14.0,55.0,262.22,199.5
2017,1,11,8,15,369.5,43.0,4.65,14.5,98.5,353.43,291.02
2017,1,11,8,30,476.0,54.0,5.0,15.0,142.0,447.29,373.42
2017,1,11,8,45,540.0,61.5,5.35,15.5,188.5,507.14,424.91
2017,1,11,9,0,604.0,69.0,5.7,16.0,235.0,565.83,473.19
2017,1,11,9,15,647.0,74.5,6.05,16.5,280.5,604.68,504.02
2017,1,11,9,30,690.0,80.0,6.4,17.0,326.0,641.07,531.95
2017,1,11,9,45,721.5,83.5,6.75,18.0,368.0,663.52,547.24
2017,1,11,10,0,753.0,87.0,7.1,19.0,410.0,682.79,559.71
2017,1,11,10,15,774.0,89.5,7.15,19.5,446.5,686.59,560.35
2017,1,11,10,30,795.0,92.0,7.2,20.0,483.0,690.59,561.24
2017,1,11,10,45,545.5,165.0,7.3,20.5,441.0,571.97,462.61
2017,1,11,11,0,296.0,238.0,7.4,21.0,399.0,447.51,359.18
2017,1,11,11,15,571.5,168.0,7.4,21.0,494.5,556.89,447.67
2017,1,11,11,30,847.0,98.0,7.4,21.0,590.0,643.59,515.31
2017,1,11,11,45,602.5,180.5,7.4,21.5,535.0,547.71,435.22
2017,1,11,12,0,358.0,263.0,7.4,22.0,480.0,445.75,351.66
