Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,618.5,179.0,7.35,22.0,558.5,499.91,393.06
2017,1,11,12,30,879.0,95.0,7.3,22.0,637.0,520.43,405.47
2017,1,11,12,45,879.0,94.5,7.25,22.5,636.0,479.89,368.59
2017,1,11,13,0,879.0,94.0,7.2,23.0,635.0,437.23,329.55
2017,1,11,13,15,875.5,93.5,7.1,23.0,625.0,391.39,288.02
2017,1,11,13,30,872.0,93.0,7.0,23.0,615.0,340.87,242.34
2017,1,11,13,45,865.0,91.5,6.9,23.0,597.0,289.77,196.27
2017,1,11,14,0,858.0,90.0,6.8,23.0,579.0,238.08,150.83
2017,1,11,14,15,847.5,88.5,6.65,23.0,554.0,185.52,108.05
2017,1,11,14,30,837.0,87.0,6.5,23.0,529.0,133.19,72.49
2017,1,11,14,45,821.5,85.0,6.35,23.0,496.5,80.8,50.82
2017,1,11,15,0,806.0,83.0,6.2,23.0,464.0,66.57,51.49
2017,1,11,15,15,784.5,80.0,5.9,22.5,426.0,64.86,50.27
2017,1,11,15,30,763.0,77.0,5.6,22.0,388.0,63.17,49.05
2017,1,11,15,45,733.5,73.0,5.35,22.0,345.0,60.61,46.96
2017,1,11,16,0,704.0,69.0,5.1,22.0,302.0,53.27,40.69
2017,1,11,16,15,657.5,63.5,4.75,21.5,255.5,49.61,37.63
2017,1,11,16,30,611.0,58.0,4.4,21.0,209.0,45.94,34.45
2017,1,11,16,45,540.0,50.5,4.1,20.5,162.5,40.48,29.56
2017,1,11,17,0,469.0,43.0,3.8,20.0,116.0,35.0,24.46
2017,1,11,17,15,341.5,32.5,3.85,19.5,75.0,26.68,16.51
2017,1,11,17,30,214.0,22.0,3.9,19.0,34.0,18.3,1.81
2017,1,11,17,45,107.0,11.0,3.95,18.5,17.0,9.39,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,107.95,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,277.86,209.32
2017,1,12,8,15,392.5,41.5,3.9,17.5,100.0,368.83,299.54
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,462.56,379.86
2017,1,12,8,45,563.5,58.5,4.1,18.5,191.0,521.79,428.91
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,579.9,474.78
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,617.57,503.6
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,652.79,529.72
2017,1,12,9,45,357.0,110.5,4.95,20.5,238.5,416.11,340.42
2017,1,12,10,0,2.0,146.0,5.2,21.0,147.0,131.66,102.92
2017,1,12,10,15,409.5,116.0,5.25,21.0,317.5,446.48,364.41
2017,1,12,10,30,817.0,86.0,5.3,21.0,488.0,701.71,562.95
2017,1,12,10,45,835.5,86.0,5.4,21.5,519.5,697.26,556.28
2017,1,12,11,0,854.0,86.0,5.5,22.0,551.0,689.05,547.45
2017,1,12,11,15,524.0,180.5,5.45,22.0,469.5,539.75,428.08
2017,1,12,11,30,194.0,275.0,5.4,22.0,388.0,381.78,300.92
2017,1,12,11,45,97.0,211.5,5.35,22.5,268.0,253.07,198.67
2017,1,12,12,0,0.0,148.0,5.3,23.0,148.0,123.91,94.58
2017,1,12,12,15,207.5,202.0,5.2,23.0,330.5,294.14,230.33
2017,1,12,12,30,415.0,256.0,5.1,23.0,513.0,428.03,331.3
2017,1,12,12,45,369.0,266.5,5.05,23.5,495.0,392.17,300.81
2017,1,12,13,0,323.0,277.0,5.0,24.0,477.0,358.74,272.95
2017,1,12,13,15,308.0,275.0,4.95,24.0,463.5,329.61,248.74
2017,1,12,13,30,293.0,273.0,4.9,24.0,450.0,301.31,225.16
2017,1,12,13,45,576.0,182.0,4.85,24.0,516.5,284.19,200.37
2017,1,12,14,0,859.0,91.0,4.8,24.0,583.0,241.48,152.48
2017,1,12,14,15,429.5,108.0,4.7,24.0,354.0,137.36,86.81
2017,1,12,14,30,0.0,125.0,4.6,24.0,125.0,101.54,76.86
2017,1,12,14,45,56.0,169.0,4.55,24.0,196.0,127.84,97.4
2017,1,12,15,0,112.0,213.0,4.5,24.0,267.0,150.83,122.13
2017,1,12,15,15,432.0,147.0,4.25,23.5,328.5,100.08,79.9
2017,1,12,15,30,752.0,81.0,4.0,23.0,390.0,66.09,51.3
2017,1,12,15,45,714.5,78.5,3.8,23.0,346.0,59.33,45.65
2017,1,12,16,0,677.0,76.0,3.6,23.0,302.0,58.18,44.75
2017,1,12,16,15,629.0,70.0,3.35,22.0,256.0,54.32,41.63
2017,1,12,16,30,581.0,64.0,3.1,21.0,210.0,50.46,38.38
2017,1,12,16,45,500.5,56.5,2.9,20.5,163.0,45.15,33.63
2017,1,12,17,0,420.0,49.0,2.7,20.0,116.0,39.88,28.69
2017,1,12,17,15,294.0,36.5,2.9,19.5,75.5,30.0,19.38
2017,1,12,17,30,168.0,24.0,3.1,19.0,35.0,18.69,3.47
2017,1,12,17,45,84.0,12.0,3.3,19.0,17.5,10.24,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,16.0,15.5,3.45,17.5,16.5,27.05,0.0
2017,1,13,8,0,32.0,31.0,3.7,18.0,33.0,72.2,50.25
2017,1,13,8,15,52.5,50.5,3.75,18.0,58.5,110.3,86.26
2017,1,13,8,30,73.0,70.0,3.8,18.0,84.0,146.69,118.42
2017,1,13,8,45,82.0,90.5,3.9,18.5,110.0,175.43,143.03
2017,1,13,9,0,91.0,111.0,4.0,19.0,136.0,203.15,166.07
2017,1,13,9,15,96.5,131.0,4.2,19.5,162.0,226.63,184.95
2017,1,13,9,30,102.0,151.0,4.4,20.0,188.0,249.21,202.67
2017,1,13,9,45,103.5,170.0,4.6,20.5,211.0,266.58,215.75
2017,1,13,10,0,105.0,189.0,4.8,21.0,234.0,268.86,216.64
2017,1,13,10,15,107.0,205.5,4.9,21.0,255.0,282.15,226.61
2017,1,13,10,30,109.0,222.0,5.0,21.0,276.0,294.77,235.95
2017,1,13,10,45,109.5,235.5,5.15,21.5,293.0,302.33,240.8
2017,1,13,11,0,110.0,249.0,5.3,22.0,310.0,309.3,245.17
2017,1,13,11,15,55.0,191.5,5.3,22.0,222.0,209.22,164.69
2017,1,13,11,30,0.0,134.0,5.3,22.0,134.0,112.65,86.11
2017,1,13,11,45,0.0,137.0,5.3,22.5,137.0,114.89,87.71
2017,1,13,12,0,0.0,140.0,5.3,23.0,140.0,117.11,89.24
2017,1,13,12,15,0.0,141.5,5.2,23.0,141.5,118.05,89.93
2017,1,13,12,30,0.0,143.0,5.1,23.0,143.0,118.97,90.63
2017,1,13,12,45,1.0,161.0,5.05,23.0,162.0,133.85,102.5
2017,1,13,13,0,2.0,179.0,5.0,23.0,181.0,148.19,113.91
2017,1,13,13,15,73.5,233.5,4.9,23.0,278.5,214.8,165.27
2017,1,13,13,30,145.0,288.0,4.8,23.0,376.0,268.23,204.49
2017,1,13,13,45,118.0,276.5,4.7,23.0,346.5,241.77,183.7
2017,1,13,14,0,91.0,265.0,4.6,23.0,317.0,217.37,165.13
2017,1,13,14,15,91.0,253.0,4.45,23.0,303.5,199.6,151.13
2017,1,13,14,30,91.0,241.0,4.3,23.0,290.0,181.88,137.88
2017,1,13,14,45,75.5,223.0,4.15,23.0,262.0,160.36,123.26
2017,1,13,15,0,60.0,205.0,4.0,23.0,234.0,145.99,118.42
2017,1,13,15,15,133.0,191.0,3.7,22.5,248.5,132.76,107.81
2017,1,13,15,30,206.0,177.0,3.4,22.0,263.0,124.99,101.7
2017,1,13,15,45,444.5,125.0,3.1,22.0,283.0,88.1,70.5
2017,1,13,16,0,683.0,73.0,2.8,22.0,303.0,55.9,42.94
2017,1,13,16,15,637.5,67.5,2.6,21.0,257.5,52.37,40.12
2017,1,13,16,30,592.0,62.0,2.4,20.0,212.0,48.84,37.16
2017,1,13,16,45,525.0,54.0,2.25,19.5,165.5,43.12,32.04
2017,1,13,17,0,458.0,46.0,2.1,19.0,119.0,37.36,26.69
2017,1,13,17,15,339.0,34.5,2.2,18.5,78.0,28.27,18.13
2017,1,13,17,30,220.0,23.0,2.3,18.0,37.0,19.06,4.95
2017,1,13,17,45,110.0,11.5,2.45,18.0,18.5,9.82,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.0,8.5,6.99,0.0
2017,1,14,8,0,0.0,17.0,3.1,14.0,17.0,14.01,5.25
2017,1,14,8,15,0.0,30.0,3.1,14.5,30.0,24.78,15.07
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,35.79,24.72
2017,1,14,8,45,0.0,56.5,3.15,15.5,56.5,48.22,35.46
2017,1,14,9,0,0.0,70.0,3.2,16.0,70.0,60.43,45.86
2017,1,14,9,15,0.0,83.5,3.3,16.5,83.5,72.5,55.94
2017,1,14,9,30,0.0,97.0,3.4,17.0,97.0,84.44,65.76
2017,1,14,9,45,0.0,97.0,3.5,17.5,97.0,82.98,64.25
2017,1,14,10,0,0.0,97.0,3.6,18.0,97.0,82.1,63.22
2017,1,14,10,15,0.0,125.0,3.7,18.0,125.0,107.61,84.18
2017,1,14,10,30,0.0,153.0,3.8,18.0,153.0,133.0,104.8
2017,1,14,10,45,8.5,178.5,3.9,18.5,183.0,161.68,127.91
2017,1,14,11,0,17.0,204.0,4.0,19.0,213.0,189.58,150.06
2017,1,14,11,15,29.5,225.5,4.0,19.0,242.5,225.58,178.78
2017,1,14,11,30,42.0,247.0,4.0,19.0,272.0,249.74,197.76
2017,1,14,11,45,49.0,258.5,4.05,19.5,288.5,259.52,204.79
2017,1,14,12,0,56.0,270.0,4.1,20.0,305.0,268.28,210.96
2017,1,14,12,15,45.0,264.0,4.1,20.0,292.5,251.08,196.99
2017,1,14,12,30,34.0,258.0,4.1,20.0,280.0,235.07,184.09
2017,1,14,12,45,37.0,260.5,4.1,20.5,284.5,233.45,182.25
2017,1,14,13,0,40.0,263.0,4.1,21.0,289.0,231.29,179.94
2017,1,14,13,15,36.5,256.0,4.05,21.0,279.0,219.01,170.1
2017,1,14,13,30,33.0,249.0,4.0,21.0,269.0,207.21,160.71
2017,1,14,13,45,22.0,225.5,3.95,21.0,238.5,185.32,143.66
2017,1,14,14,0,11.0,202.0,3.9,21.0,208.0,162.87,126.27
2017,1,14,14,15,21.5,209.0,3.8,20.5,220.5,166.9,129.46
2017,1,14,14,30,32.0,216.0,3.7,20.0,233.0,162.07,125.72
2017,1,14,14,45,23.0,196.5,3.65,20.0,208.5,151.02,117.92
2017,1,14,15,0,14.0,177.0,3.6,20.0,184.0,135.99,111.31
2017,1,14,15,15,7.0,114.5,3.4,19.5,118.0,92.35,74.49
2017,1,14,15,30,0.0,52.0,3.2,19.0,52.0,43.03,32.07
2017,1,14,15,45,0.0,46.5,3.0,19.0,46.5,38.45,28.17
2017,1,14,16,0,0.0,41.0,2.8,19.0,41.0,33.87,24.21
2017,1,14,16,15,0.0,35.0,2.6,18.5,35.0,28.89,19.9
2017,1,14,16,30,0.0,29.0,2.4,18.0,29.0,23.91,15.53
2017,1,14,16,45,0.0,22.5,2.2,17.5,22.5,18.53,10.72
2017,1,14,17,0,0.0,16.0,2.0,17.0,16.0,13.16,5.87
2017,1,14,17,15,0.0,10.5,2.15,16.5,10.5,8.62,1.69
2017,1,14,17,30,0.0,5.0,2.3,16.0,5.0,4.1,0.0
2017,1,14,17,45,0.0,2.5,2.45,16.0,2.5,2.13,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.1,12.5,28.0,136.09,0.0
2017,1,15,8,0,275.0,31.0,3.3,13.0,56.0,271.98,209.28
2017,1,15,8,15,375.5,42.0,3.45,13.5,99.0,359.55,296.47
2017,1,15,8,30,476.0,53.0,3.6,14.0,142.0,449.92,375.09
2017,1,15,8,45,537.0,61.0,3.75,14.5,188.5,508.67,424.45
2017,1,15,9,0,598.0,69.0,3.9,15.0,235.0,566.39,470.73
2017,1,15,9,15,299.0,65.5,4.2,15.5,148.5,325.73,274.1
2017,1,15,9,30,0.0,62.0,4.5,16.0,62.0,51.36,37.97
2017,1,15,9,45,0.0,61.5,4.8,17.0,61.5,50.94,37.49
2017,1,15,10,0,0.0,61.0,5.1,18.0,61.0,50.54,36.89
2017,1,15,10,15,5.5,119.5,5.25,18.5,122.5,106.45,83.31
2017,1,15,10,30,11.0,178.0,5.4,19.0,184.0,165.2,131.14
2017,1,15,10,45,5.5,138.5,5.55,19.5,141.5,122.17,95.38
2017,1,15,11,0,0.0,99.0,5.7,20.0,99.0,82.64,62.59
2017,1,15,11,15,0.0,97.5,5.9,20.0,97.5,81.27,61.38
2017,1,15,11,30,0.0,96.0,6.1,20.0,96.0,79.94,60.21
2017,1,15,11,45,1.5,138.5,6.3,20.5,139.5,117.09,90.26
2017,1,15,12,0,3.0,181.0,6.5,21.0,183.0,153.83,119.63
2017,1,15,12,15,1.5,144.0,6.65,21.0,145.0,120.97,93.04
2017,1,15,12,30,0.0,107.0,6.8,21.0,107.0,89.05,67.18
2017,1,15,12,45,2.0,145.5,6.95,21.5,146.5,121.62,93.37
2017,1,15,13,0,4.0,184.0,7.1,22.0,186.0,153.12,118.44
2017,1,15,13,15,12.0,207.0,7.1,22.0,214.5,173.08,134.27
2017,1,15,13,30,20.0,230.0,7.1,22.0,243.0,191.23,148.51
2017,1,15,13,45,11.0,202.5,7.15,22.0,210.0,165.51,128.24
2017,1,15,14,0,2.0,175.0,7.2,22.0,177.0,141.2,109.19
2017,1,15,14,15,17.5,196.5,7.05,21.5,206.5,157.67,122.16
2017,1,15,14,30,33.0,218.0,6.9,21.0,236.0,163.71,126.92
2017,1,15,14,45,226.5,200.5,6.75,21.0,311.5,142.13,106.77
2017,1,15,15,0,420.0,183.0,6.6,21.0,387.0,121.02,98.42
2017,1,15,15,15,524.5,147.0,6.45,21.0,381.5,100.96,81.52
2017,1,15,15,30,629.0,111.0,6.3,21.0,376.0,80.49,64.14
2017,1,15,15,45,585.0,107.5,6.15,21.0,333.0,79.29,63.27
2017,1,15,16,0,541.0,104.0,6.0,21.0,290.0,78.27,62.51
2017,1,15,16,15,491.0,95.5,5.95,20.5,245.5,70.24,55.73
2017,1,15,16,30,441.0,87.0,5.9,20.0,201.0,64.59,50.88
2017,1,15,16,45,368.0,75.0,5.85,19.5,156.5,56.19,43.42
2017,1,15,17,0,295.0,63.0,5.8,19.0,112.0,47.64,35.6
2017,1,15,17,15,194.5,45.5,5.85,19.0,73.5,34.72,23.64
2017,1,15,17,30,94.0,28.0,5.9,19.0,35.0,21.8,8.52
2017,1,15,17,45,47.0,14.0,5.95,19.0,17.5,11.95,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,13.5,29.5,146.68,0.0
2017,1,16,8,0,305.0,31.0,1.5,14.0,59.0,293.34,224.22
2017,1,16,8,15,409.0,41.5,1.45,14.0,103.5,383.66,312.31
2017,1,16,8,30,513.0,52.0,1.4,14.0,148.0,476.76,390.75
2017,1,16,8,45,304.0,83.5,1.4,14.5,144.5,360.59,297.94
2017,1,16,9,0,95.0,115.0,1.4,15.0,141.0,212.23,174.46
2017,1,16,9,15,104.5,134.5,1.25,15.5,168.0,237.86,195.54
2017,1,16,9,30,114.0,154.0,1.1,16.0,195.0,262.72,214.63
2017,1,16,9,45,57.0,96.5,1.0,16.5,117.0,132.69,107.06
2017,1,16,10,0,0.0,39.0,0.9,17.0,39.0,32.24,21.61
2017,1,16,10,15,1.0,101.0,0.7,17.0,101.5,85.92,66.51
2017,1,16,10,30,2.0,163.0,0.5,17.0,164.0,144.01,113.61
2017,1,16,10,45,1.0,129.5,0.35,17.5,130.0,110.76,85.92
2017,1,16,11,0,0.0,96.0,0.2,18.0,96.0,80.03,60.65
2017,1,16,11,15,0.0,102.5,0.3,18.5,102.5,85.57,65.06
2017,1,16,11,30,0.0,109.0,0.4,19.0,109.0,91.06,69.29
2017,1,16,11,45,9.5,170.0,0.5,19.5,176.0,149.18,115.75
2017,1,16,12,0,19.0,231.0,0.6,20.0,243.0,206.16,159.94
2017,1,16,12,15,17.5,230.0,0.65,20.0,241.0,202.23,156.48
2017,1,16,12,30,16.0,229.0,0.7,20.0,239.0,198.47,153.49
2017,1,16,12,45,13.0,219.5,0.75,20.0,228.0,187.23,144.71
2017,1,16,13,0,10.0,210.0,0.8,20.0,217.0,176.5,136.38
2017,1,16,13,15,209.0,232.0,0.9,20.0,360.5,265.16,201.9
2017,1,16,13,30,408.0,254.0,1.0,20.0,504.0,327.69,242.64
2017,1,16,13,45,297.0,265.0,1.1,20.0,444.5,278.76,205.96
2017,1,16,14,0,186.0,276.0,1.2,20.0,385.0,242.6,181.11
2017,1,16,14,15,128.0,258.5,1.3,20.0,332.0,205.98,154.93
2017,1,16,14,30,70.0,241.0,1.4,20.0,279.0,181.47,138.87
2017,1,16,14,45,112.0,231.5,1.5,20.0,288.0,168.18,129.22
2017,1,16,15,0,154.0,222.0,1.6,20.0,297.0,150.63,123.19
2017,1,16,15,15,105.0,199.0,1.55,19.5,248.5,142.27,116.71
2017,1,16,15,30,56.0,176.0,1.5,19.0,200.0,127.35,104.58
2017,1,16,15,45,47.5,158.5,1.5,19.0,177.5,115.69,94.91
2017,1,16,16,0,39.0,141.0,1.5,19.0,155.0,103.75,84.88
2017,1,16,16,15,31.5,121.0,1.4,18.5,131.5,90.1,73.35
2017,1,16,16,30,24.0,101.0,1.3,18.0,108.0,76.15,61.33
2017,1,16,16,45,13.0,80.5,1.25,17.5,84.0,62.8,49.58
2017,1,16,17,0,2.0,60.0,1.2,17.0,60.0,47.32,35.7
2017,1,16,17,15,1.0,39.0,1.3,16.5,39.0,31.35,21.18
2017,1,16,17,30,0.0,18.0,1.4,16.0,18.0,14.85,4.68
2017,1,16,17,45,0.0,9.0,1.5,16.0,9.0,7.68,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.5,4.95,10.0,5.5,4.51,0.0
2017,1,17,8,0,0.0,11.0,5.0,10.0,11.0,9.04,1.54
2017,1,17,8,15,0.0,19.5,5.05,9.5,19.5,16.05,8.03
2017,1,17,8,30,0.0,28.0,5.1,9.0,28.0,23.09,14.38
2017,1,17,8,45,0.0,37.5,5.15,9.0,37.5,30.97,21.41
2017,1,17,9,0,0.0,47.0,5.2,9.0,47.0,38.86,28.37
2017,1,17,9,15,0.0,56.5,5.15,9.0,56.5,46.77,35.27
2017,1,17,9,30,0.0,66.0,5.1,9.0,66.0,54.7,42.09
2017,1,17,9,45,0.0,96.0,5.1,9.5,96.0,81.92,65.41
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,109.85,88.98
2017,1,17,10,15,0.0,120.0,5.05,10.0,120.0,102.8,82.73
2017,1,17,10,30,0.0,114.0,5.0,10.0,114.0,96.52,77.19
2017,1,17,10,45,0.0,87.5,4.95,10.0,87.5,72.72,56.77
2017,1,17,11,0,0.0,61.0,4.9,10.0,61.0,50.6,37.79
2017,1,17,11,15,0.0,96.0,4.85,10.0,96.0,79.97,62.74
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,110.04,88.04
2017,1,17,11,45,0.0,120.0,4.8,10.5,120.0,100.34,79.59
2017,1,17,12,0,0.0,109.0,4.8,11.0,109.0,90.88,71.43
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,105.9,83.99
2017,1,17,12,30,0.0,145.0,4.8,11.0,145.0,120.68,96.31
2017,1,17,12,45,0.0,106.0,4.8,11.0,106.0,88.17,69.06
2017,1,17,13,0,0.0,67.0,4.8,11.0,67.0,55.66,41.68
2017,1,17,13,15,0.0,70.5,4.8,10.5,70.5,58.58,44.27
2017,1,17,13,30,0.0,74.0,4.8,10.0,74.0,61.5,46.87
2017,1,17,13,45,0.0,107.0,4.85,10.0,107.0,88.63,69.91
2017,1,17,14,0,0.0,140.0,4.9,10.0,140.0,114.3,91.65
2017,1,17,14,15,0.0,76.0,4.9,10.0,76.0,63.13,48.41
2017,1,17,14,30,0.0,12.0,4.9,10.0,12.0,9.91,2.88
2017,1,17,14,45,0.0,68.0,4.9,10.0,68.0,56.41,42.91
2017,1,17,15,0,0.0,124.0,4.9,10.0,124.0,99.76,83.75
2017,1,17,15,15,6.0,139.5,4.9,9.5,142.0,110.17,93.36
2017,1,17,15,30,12.0,155.0,4.9,9.0,160.0,119.63,102.2
2017,1,17,15,45,7.5,139.5,4.9,9.0,142.5,108.1,92.14
2017,1,17,16,0,3.0,124.0,4.9,9.0,125.0,96.44,81.87
2017,1,17,16,15,1.5,106.0,4.8,9.0,106.5,83.02,69.87
2017,1,17,16,30,0.0,88.0,4.7,9.0,88.0,69.44,57.56
2017,1,17,16,45,0.0,69.0,4.65,9.0,69.0,55.02,44.32
2017,1,17,17,0,0.0,50.0,4.6,9.0,50.0,40.43,30.74
2017,1,17,17,15,0.0,33.5,4.5,8.5,33.5,27.45,18.56
2017,1,17,17,30,0.0,17.0,4.4,8.0,17.0,14.02,4.79
2017,1,17,17,45,0.0,8.5,4.3,8.0,8.5,7.26,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,9.06,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,18.16,9.02
2017,1,18,8,15,0.0,39.0,3.3,7.0,39.0,34.54,24.05
2017,1,18,8,30,0.0,56.0,3.2,7.0,56.0,51.1,38.96
2017,1,18,8,45,0.0,75.0,3.15,7.5,75.0,69.45,55.18
2017,1,18,9,0,0.0,94.0,3.1,8.0,94.0,87.21,70.63
2017,1,18,9,15,2.5,111.5,3.0,8.0,112.5,104.74,85.83
2017,1,18,9,30,5.0,129.0,2.9,8.0,131.0,122.06,100.63
2017,1,18,9,45,33.0,157.5,2.8,8.5,171.5,183.82,153.55
2017,1,18,10,0,61.0,186.0,2.7,9.0,212.0,232.8,194.42
2017,1,18,10,15,33.5,178.5,2.7,9.0,193.5,197.67,163.7
2017,1,18,10,30,6.0,171.0,2.7,9.0,175.0,154.63,126.51
2017,1,18,10,45,21.0,199.5,2.7,9.0,211.5,190.76,156.9
2017,1,18,11,0,36.0,228.0,2.7,9.0,248.0,237.55,195.44
2017,1,18,11,15,39.0,240.0,2.7,9.0,262.5,246.6,202.35
2017,1,18,11,30,42.0,252.0,2.7,9.0,277.0,255.08,208.88
2017,1,18,11,45,34.0,248.5,2.75,9.5,269.5,241.71,197.11
2017,1,18,12,0,26.0,245.0,2.8,10.0,262.0,222.52,180.76
2017,1,18,12,15,26.5,248.0,2.8,10.0,265.0,222.57,180.62
2017,1,18,12,30,27.0,251.0,2.8,10.0,268.0,222.47,180.33
2017,1,18,12,45,16.0,220.5,2.8,10.5,230.5,189.6,153.01
2017,1,18,13,0,5.0,190.0,2.8,11.0,193.0,158.51,127.29
2017,1,18,13,15,78.0,244.0,2.7,11.0,292.0,226.12,181.43
2017,1,18,13,30,151.0,298.0,2.6,11.0,391.0,280.43,222.57
2017,1,18,13,45,87.5,264.0,2.55,11.5,317.5,227.79,180.67
2017,1,18,14,0,24.0,230.0,2.5,12.0,244.0,186.51,149.06
2017,1,18,14,15,74.0,242.5,2.4,12.0,283.5,192.91,152.23
2017,1,18,14,30,124.0,255.0,2.3,12.0,323.0,190.88,148.95
2017,1,18,14,45,145.5,240.0,2.25,12.5,315.5,169.44,133.11
2017,1,18,15,0,167.0,225.0,2.2,13.0,308.0,152.55,128.31
2017,1,18,15,15,83.5,168.0,2.1,13.0,209.5,124.7,104.5
2017,1,18,15,30,0.0,111.0,2.0,13.0,111.0,89.38,73.88
2017,1,18,15,45,0.0,99.0,1.9,13.0,99.0,80.08,65.9
2017,1,18,16,0,0.0,87.0,1.8,13.0,87.0,70.7,57.73
2017,1,18,16,15,0.0,74.5,1.55,12.5,74.5,60.86,49.16
2017,1,18,16,30,0.0,62.0,1.3,12.0,62.0,50.94,40.36
2017,1,18,16,45,0.0,49.0,1.05,11.5,49.0,40.55,30.97
2017,1,18,17,0,0.0,36.0,0.8,11.0,36.0,29.75,21.07
2017,1,18,17,15,0.0,24.0,0.8,10.5,24.0,19.8,11.8
2017,1,18,17,30,0.0,12.0,0.8,10.0,12.0,9.87,1.92
2017,1,18,17,45,0.0,6.0,0.85,10.0,6.0,5.12,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,131.5,17.5,2.4,9.5,29.5,134.83,0.0
2017,1,19,8,0,263.0,35.0,2.8,10.0,59.0,271.42,213.63
2017,1,19,8,15,364.0,47.0,2.95,10.5,104.0,359.45,299.7
2017,1,19,8,30,465.0,59.0,3.1,11.0,149.0,452.51,380.82
2017,1,19,8,45,544.5,65.0,3.3,11.5,198.5,523.96,440.74
2017,1,19,9,0,624.0,71.0,3.5,12.0,248.0,594.22,497.06
2017,1,19,9,15,343.0,111.0,3.6,12.5,211.0,421.76,354.56
2017,1,19,9,30,62.0,151.0,3.7,13.0,174.0,204.81,169.42
2017,1,19,9,45,421.0,119.0,3.8,13.5,303.0,481.7,403.06
2017,1,19,10,0,780.0,87.0,3.9,14.0,432.0,714.84,584.73
2017,1,19,10,15,800.5,90.0,3.95,14.5,470.0,723.21,587.26
2017,1,19,10,30,821.0,93.0,4.0,15.0,508.0,727.87,588.47
2017,1,19,10,45,839.0,94.0,4.05,15.5,540.5,724.69,583.92
2017,1,19,11,0,857.0,95.0,4.1,16.0,573.0,717.67,576.02
2017,1,19,11,15,867.0,96.5,4.2,16.5,598.0,701.86,561.31
2017,1,19,11,30,877.0,98.0,4.3,17.0,623.0,682.44,543.89
2017,1,19,11,45,887.5,97.5,4.4,17.5,640.5,657.73,522.34
2017,1,19,12,0,898.0,97.0,4.5,18.0,658.0,626.83,495.81
2017,1,19,12,15,901.0,97.5,4.55,18.0,666.0,592.94,467.13
2017,1,19,12,30,904.0,98.0,4.6,18.0,674.0,556.24,435.6
2017,1,19,12,45,906.0,97.0,4.65,18.5,674.0,515.09,399.08
2017,1,19,13,0,908.0,96.0,4.7,19.0,674.0,471.56,359.92
2017,1,19,13,15,905.5,95.5,4.7,19.0,665.5,424.55,317.81
2017,1,19,13,30,903.0,95.0,4.7,19.0,657.0,375.88,273.58
2017,1,19,13,45,899.5,93.5,4.75,19.0,640.0,324.71,227.02
2017,1,19,14,0,896.0,92.0,4.8,19.0,623.0,272.43,179.98
2017,1,19,14,15,887.0,90.5,4.75,19.0,598.0,212.6,129.3
2017,1,19,14,30,878.0,89.0,4.7,19.0,573.0,157.65,88.1
2017,1,19,14,45,867.0,86.0,4.7,19.0,541.0,101.72,57.72
2017,1,19,15,0,856.0,83.0,4.7,19.0,509.0,66.65,52.3
2017,1,19,15,15,837.0,80.5,4.4,18.5,470.0,65.31,51.4
2017,1,19,15,30,818.0,78.0,4.1,18.0,431.0,64.0,50.49
2017,1,19,15,45,793.5,73.5,3.85,18.0,387.5,61.08,48.08
2017,1,19,16,0,769.0,69.0,3.6,18.0,344.0,58.11,45.59
2017,1,19,16,15,729.0,64.5,3.25,17.0,295.5,54.95,43.07
2017,1,19,16,30,689.0,60.0,2.9,16.0,247.0,51.8,40.45
2017,1,19,16,45,631.5,53.0,2.6,15.5,198.0,42.54,32.19
2017,1,19,17,0,574.0,46.0,2.3,15.0,149.0,37.46,27.46
2017,1,19,17,15,466.0,36.5,2.35,14.5,102.5,29.99,20.38
2017,1,19,17,30,358.0,27.0,2.4,14.0,56.0,22.49,11.74
2017,1,19,17,45,179.0,13.5,2.45,13.5,28.0,11.52,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,129.5,15.5,1.85,10.0,28.0,129.8,0.0
2017,1,20,8,0,259.0,31.0,1.9,11.0,56.0,263.99,207.37
2017,1,20,8,15,313.5,46.5,2.1,11.5,94.5,321.52,266.64
2017,1,20,8,30,368.0,62.0,2.3,12.0,133.0,382.85,321.03
2017,1,20,8,45,397.5,76.5,2.5,13.0,173.0,424.1,355.73
2017,1,20,9,0,427.0,91.0,2.7,14.0,213.0,464.25,387.72
2017,1,20,9,15,444.5,105.5,2.6,14.0,251.5,493.64,410.33
2017,1,20,9,30,462.0,120.0,2.5,14.0,290.0,520.95,430.47
2017,1,20,9,45,377.5,152.0,2.4,14.5,302.0,487.55,400.01
2017,1,20,10,0,293.0,184.0,2.3,15.0,314.0,437.01,356.8
2017,1,20,10,15,420.0,173.0,2.2,15.5,377.0,526.96,426.65
2017,1,20,10,30,547.0,162.0,2.1,16.0,440.0,598.45,479.4
2017,1,20,10,45,734.5,118.5,2.05,17.0,516.0,681.28,539.08
2017,1,20,11,0,922.0,75.0,2.0,18.0,592.0,738.49,577.48
2017,1,20,11,15,656.0,163.5,2.05,18.5,539.0,631.46,493.26
2017,1,20,11,30,390.0,252.0,2.1,19.0,486.0,502.85,393.25
2017,1,20,11,45,659.0,169.5,2.2,19.5,577.5,589.74,459.49
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,637.49,493.19
2017,1,20,12,15,929.5,87.5,2.05,20.5,676.0,601.96,461.55
2017,1,20,12,30,931.0,88.0,1.8,21.0,683.0,563.65,428.03
2017,1,20,12,45,821.0,126.0,1.55,21.5,651.0,504.02,378.78
2017,1,20,13,0,711.0,164.0,1.3,22.0,619.0,446.39,331.6
2017,1,20,13,15,807.0,129.0,1.3,22.0,638.5,416.73,304.11
2017,1,20,13,30,903.0,94.0,1.3,22.0,658.0,377.75,267.45
2017,1,20,13,45,879.0,99.5,1.3,22.0,636.5,322.61,220.3
2017,1,20,14,0,855.0,105.0,1.3,22.0,615.0,271.33,176.54
2017,1,20,14,15,843.5,103.5,1.3,22.0,589.5,217.89,132.55
2017,1,20,14,30,832.0,102.0,1.3,22.0,564.0,164.79,93.62
2017,1,20,14,45,589.0,154.5,1.3,22.0,472.0,131.63,86.63
2017,1,20,15,0,346.0,207.0,1.3,22.0,380.0,139.1,112.5
2017,1,20,15,15,539.0,152.0,1.3,21.5,398.0,103.75,83.28
2017,1,20,15,30,732.0,97.0,1.3,21.0,416.0,70.85,55.67
2017,1,20,15,45,699.0,92.5,1.3,20.5,372.0,68.57,54.02
2017,1,20,16,0,666.0,88.0,1.3,20.0,328.0,66.3,52.3
2017,1,20,16,15,621.5,81.5,1.35,19.0,281.0,62.4,49.2
2017,1,20,16,30,577.0,75.0,1.4,18.0,234.0,58.47,45.97
2017,1,20,16,45,512.0,66.0,1.5,17.0,186.5,52.3,40.59
2017,1,20,17,0,447.0,57.0,1.6,16.0,139.0,46.05,34.9
2017,1,20,17,15,342.0,44.0,1.65,15.5,95.0,35.99,25.53
2017,1,20,17,30,237.0,31.0,1.7,15.0,51.0,24.11,13.32
2017,1,20,17,45,118.5,15.5,1.75,14.5,25.5,13.23,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,6.5,2.6,10.5,6.5,5.34,0.0
2017,1,21,8,0,0.0,13.0,2.9,11.0,13.0,10.69,2.96
2017,1,21,8,15,0.0,22.5,2.9,11.5,22.5,18.54,10.09
2017,1,21,8,30,0.0,32.0,2.9,12.0,32.0,26.41,17.07
2017,1,21,8,45,0.0,42.5,2.9,12.5,42.5,35.13,24.7
2017,1,21,9,0,0.0,53.0,2.9,13.0,53.0,43.86,32.22
2017,1,21,9,15,8.0,95.5,3.1,14.0,98.5,90.88,72.42
2017,1,21,9,30,16.0,138.0,3.3,15.0,144.0,140.27,113.63
2017,1,21,9,45,128.5,165.0,3.55,16.0,222.0,281.07,231.74
2017,1,21,10,0,241.0,192.0,3.8,17.0,300.0,407.52,333.2
2017,1,21,10,15,414.5,171.0,3.8,17.5,375.0,522.0,423.8
2017,1,21,10,30,588.0,150.0,3.8,18.0,450.0,624.21,501.74
2017,1,21,10,45,754.5,111.0,3.85,19.0,520.0,689.77,549.41
2017,1,21,11,0,921.0,72.0,3.9,20.0,590.0,737.15,581.69
2017,1,21,11,15,928.5,73.0,4.0,20.5,614.5,718.93,565.9
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,697.15,546.87
2017,1,21,11,45,936.0,77.0,4.25,21.5,654.0,669.21,523.13
2017,1,21,12,0,936.0,80.0,4.4,22.0,669.0,638.14,496.78
2017,1,21,12,15,937.5,80.5,4.55,22.0,676.5,602.52,467.64
2017,1,21,12,30,939.0,81.0,4.7,22.0,684.0,564.08,435.57
2017,1,21,12,45,938.0,80.5,4.85,22.5,683.0,520.9,398.22
2017,1,21,13,0,937.0,80.0,5.0,23.0,682.0,475.49,358.25
2017,1,21,13,15,934.5,79.5,5.05,23.0,673.5,427.46,315.86
2017,1,21,13,30,932.0,79.0,5.1,23.0,665.0,377.71,271.24
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.0,325.49,224.2
2017,1,21,14,0,926.0,76.0,5.3,23.0,631.0,272.07,176.48
2017,1,21,14,15,733.5,131.0,5.2,22.5,559.5,216.9,137.65
2017,1,21,14,30,541.0,186.0,5.1,22.0,488.0,186.72,123.43
2017,1,21,14,45,474.0,191.5,5.0,22.0,445.0,149.54,103.75
2017,1,21,15,0,407.0,197.0,4.9,22.0,402.0,134.24,108.91
2017,1,21,15,15,210.5,179.5,4.5,21.5,285.0,121.7,98.76
2017,1,21,15,30,14.0,162.0,4.1,21.0,168.0,124.69,101.73
2017,1,21,15,45,11.0,146.5,3.7,20.5,151.0,113.21,92.36
2017,1,21,16,0,8.0,131.0,3.3,20.0,134.0,101.59,82.76
2017,1,21,16,15,4.0,114.0,2.9,19.0,115.5,88.83,72.17
2017,1,21,16,30,0.0,97.0,2.5,18.0,97.0,75.94,61.23
2017,1,21,16,45,0.0,77.5,2.2,17.5,77.5,61.27,48.35
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,46.41,35.09
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,32.44,22.41
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,18.17,8.84
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,9.39,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
