Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,3.35,11.0,42.5,204.81,118.21
2017,2,1,8,0,411.0,37.0,3.7,12.0,85.0,389.77,318.28
2017,2,1,8,15,505.5,46.5,3.8,12.5,135.5,479.16,398.7
2017,2,1,8,30,600.0,56.0,3.9,13.0,186.0,570.32,475.19
2017,2,1,8,45,662.0,61.5,4.05,14.0,239.0,631.52,523.57
2017,2,1,9,0,724.0,67.0,4.2,15.0,292.0,685.6,563.97
2017,2,1,9,15,761.0,71.5,4.3,15.5,342.5,723.31,591.19
2017,2,1,9,30,798.0,76.0,4.4,16.0,393.0,758.01,615.3
2017,2,1,9,45,826.5,78.5,4.55,17.0,439.5,780.15,628.55
2017,2,1,10,0,855.0,81.0,4.7,18.0,486.0,798.67,638.91
2017,2,1,10,15,873.0,83.5,4.7,18.5,526.5,805.03,640.61
2017,2,1,10,30,891.0,86.0,4.7,19.0,567.0,807.49,639.62
2017,2,1,10,45,905.5,87.0,4.75,19.5,601.0,794.96,628.11
2017,2,1,11,0,920.0,88.0,4.8,20.0,635.0,785.64,619.23
2017,2,1,11,15,929.0,89.0,4.8,20.5,661.5,768.43,604.48
2017,2,1,11,30,938.0,90.0,4.8,21.0,688.0,747.5,586.5
2017,2,1,11,45,945.5,90.0,4.8,21.5,706.0,720.88,563.55
2017,2,1,12,0,953.0,90.0,4.8,22.0,724.0,690.74,537.76
2017,2,1,12,15,955.5,90.5,4.8,22.0,733.0,654.69,508.2
2017,2,1,12,30,958.0,91.0,4.8,22.0,742.0,615.63,475.78
2017,2,1,12,45,958.5,91.0,4.8,22.5,742.5,572.27,438.5
2017,2,1,13,0,959.0,91.0,4.8,23.0,743.0,526.4,398.53
2017,2,1,13,15,956.0,90.5,4.7,23.0,734.0,476.35,355.08
2017,2,1,13,30,953.0,90.0,4.6,23.0,725.0,424.54,309.31
2017,2,1,13,45,947.5,89.5,4.55,23.0,707.5,370.4,261.1
2017,2,1,14,0,942.0,89.0,4.5,23.0,690.0,315.18,211.82
2017,2,1,14,15,933.5,87.5,4.35,23.0,664.5,257.77,161.93
2017,2,1,14,30,925.0,86.0,4.2,23.0,639.0,200.12,115.41
2017,2,1,14,45,913.5,84.0,4.05,23.0,605.5,141.85,76.65
2017,2,1,15,0,902.0,82.0,3.9,23.0,572.0,84.14,55.03
2017,2,1,15,15,885.0,79.5,3.5,22.5,532.0,64.25,49.44
2017,2,1,15,30,868.0,77.0,3.1,22.0,492.0,62.92,48.55
2017,2,1,15,45,843.0,74.0,2.75,22.0,446.0,61.1,47.14
2017,2,1,16,0,818.0,71.0,2.4,22.0,400.0,59.29,45.72
2017,2,1,16,15,783.5,67.0,2.15,21.0,350.0,56.58,43.7
2017,2,1,16,30,749.0,63.0,1.9,20.0,300.0,53.87,41.59
2017,2,1,16,45,696.0,57.0,1.7,19.0,247.5,49.32,37.78
2017,2,1,17,0,643.0,51.0,1.5,18.0,195.0,44.73,33.76
2017,2,1,17,15,554.5,43.0,1.5,17.0,143.5,34.99,25.01
2017,2,1,17,30,466.0,35.0,1.5,16.0,92.0,28.88,19.15
2017,2,1,17,45,301.5,22.5,1.55,15.5,52.5,18.57,7.15
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,8.54,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,179.0,20.0,5.45,6.5,41.5,190.1,118.45
2017,2,2,8,0,358.0,40.0,5.7,7.0,83.0,354.97,298.16
2017,2,2,8,15,452.0,51.0,5.7,7.5,132.5,445.45,382.04
2017,2,2,8,30,546.0,62.0,5.7,8.0,182.0,537.65,462.31
2017,2,2,8,45,603.5,69.5,5.75,8.5,233.0,597.71,512.73
2017,2,2,9,0,661.0,77.0,5.8,9.0,284.0,656.38,559.74
2017,2,2,9,15,700.0,82.0,5.7,9.5,334.0,695.17,588.54
2017,2,2,9,30,739.0,87.0,5.6,10.0,384.0,731.28,614.23
2017,2,2,9,45,369.5,119.5,5.5,10.5,268.0,458.72,389.11
2017,2,2,10,0,0.0,152.0,5.4,11.0,152.0,134.43,108.85
2017,2,2,10,15,3.5,167.5,5.3,11.0,169.5,150.44,122.4
2017,2,2,10,30,7.0,183.0,5.2,11.0,187.0,166.2,135.35
2017,2,2,10,45,4.5,180.0,5.1,11.5,182.5,159.56,129.15
2017,2,2,11,0,2.0,177.0,5.0,12.0,178.0,153.53,123.55
2017,2,2,11,15,3.5,184.5,4.9,12.5,186.5,160.28,128.72
2017,2,2,11,30,5.0,192.0,4.8,13.0,195.0,166.89,133.73
2017,2,2,11,45,7.0,203.5,4.75,13.5,208.0,177.16,141.73
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,187.07,149.39
2017,2,2,12,15,16.0,239.5,4.6,14.0,250.5,210.58,168.36
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,232.82,186.13
2017,2,2,12,45,20.0,255.5,4.4,14.5,269.5,221.55,176.47
2017,2,2,13,0,17.0,247.0,4.3,15.0,259.0,210.75,167.34
2017,2,2,13,15,26.5,263.5,4.2,15.0,281.5,225.2,178.75
2017,2,2,13,30,36.0,280.0,4.1,15.0,304.0,235.58,186.7
2017,2,2,13,45,30.0,265.0,4.0,15.0,285.0,216.9,171.66
2017,2,2,14,0,24.0,250.0,3.9,15.0,266.0,204.0,161.44
2017,2,2,14,15,45.0,259.5,3.85,15.0,287.5,204.44,160.97
2017,2,2,14,30,66.0,269.0,3.8,15.0,309.0,205.82,161.29
2017,2,2,14,45,45.5,241.5,3.75,15.0,268.5,178.47,140.62
2017,2,2,15,0,25.0,214.0,3.7,15.0,228.0,163.09,129.86
2017,2,2,15,15,25.5,201.0,3.65,14.5,214.5,152.82,127.86
2017,2,2,15,30,26.0,188.0,3.6,14.0,201.0,143.19,120.15
2017,2,2,15,45,13.0,156.5,3.55,14.0,163.0,121.3,101.46
2017,2,2,16,0,0.0,125.0,3.5,14.0,125.0,98.75,82.02
2017,2,2,16,15,307.0,107.5,3.15,13.5,205.5,75.26,61.63
2017,2,2,16,30,614.0,90.0,2.8,13.0,286.0,69.0,56.3
2017,2,2,16,45,557.5,81.0,2.5,12.5,235.5,63.28,51.3
2017,2,2,17,0,501.0,72.0,2.2,12.0,185.0,57.47,46.03
2017,2,2,17,15,411.5,59.5,2.2,11.0,136.0,48.31,37.58
2017,2,2,17,30,322.0,47.0,2.2,10.0,87.0,36.25,26.2
2017,2,2,17,45,190.0,29.0,2.2,9.5,49.5,22.51,10.93
2017,2,2,18,0,58.0,11.0,2.2,9.0,12.0,9.39,0.0
2017,2,2,18,15,29.0,5.5,2.3,8.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.5,27.0,4.3,4.5,35.5,107.58,68.26
2017,2,3,8,0,139.0,54.0,4.4,5.0,71.0,205.09,171.44
2017,2,3,8,15,214.5,76.0,4.5,5.5,117.0,287.75,247.5
2017,2,3,8,30,290.0,98.0,4.6,6.0,163.0,372.13,322.48
2017,2,3,8,45,350.5,113.5,4.7,6.5,211.0,435.87,377.64
2017,2,3,9,0,411.0,129.0,4.8,7.0,259.0,515.37,443.46
2017,2,3,9,15,454.5,141.0,4.8,7.0,306.5,562.73,481.74
2017,2,3,9,30,498.0,153.0,4.8,7.0,354.0,608.39,517.75
2017,2,3,9,45,537.5,159.5,4.85,7.5,398.5,642.4,542.96
2017,2,3,10,0,577.0,166.0,4.9,8.0,443.0,673.81,565.64
2017,2,3,10,15,290.5,173.0,4.9,8.0,313.0,425.96,360.13
2017,2,3,10,30,4.0,180.0,4.9,8.0,183.0,160.87,131.86
2017,2,3,10,45,5.5,190.5,4.95,8.5,194.5,170.17,139.49
2017,2,3,11,0,7.0,201.0,5.0,9.0,206.0,179.35,146.65
2017,2,3,11,15,8.0,209.0,4.95,9.0,215.0,185.72,151.69
2017,2,3,11,30,9.0,217.0,4.9,9.0,224.0,191.96,156.64
2017,2,3,11,45,10.0,221.5,4.9,9.5,228.5,194.96,158.63
2017,2,3,12,0,11.0,226.0,4.9,10.0,233.0,197.86,160.55
2017,2,3,12,15,5.5,188.0,4.85,10.0,191.5,160.7,129.62
2017,2,3,12,30,0.0,150.0,4.8,10.0,150.0,125.02,99.86
2017,2,3,12,45,19.5,221.0,4.75,10.5,235.0,193.1,156.1
2017,2,3,13,0,39.0,292.0,4.7,11.0,320.0,258.16,208.52
2017,2,3,13,15,68.5,307.0,4.65,11.0,354.0,275.79,222.11
2017,2,3,13,30,98.0,322.0,4.6,11.0,388.0,289.21,231.89
2017,2,3,13,45,51.5,258.5,4.55,11.0,293.0,219.21,175.67
2017,2,3,14,0,5.0,195.0,4.5,11.0,198.0,158.5,127.27
2017,2,3,14,15,2.5,165.0,4.45,11.0,166.5,134.04,107.29
2017,2,3,14,30,0.0,135.0,4.4,11.0,135.0,110.08,87.57
2017,2,3,14,45,0.0,140.0,4.35,11.0,140.0,113.2,90.38
2017,2,3,15,0,0.0,145.0,4.3,11.0,145.0,115.92,92.86
2017,2,3,15,15,0.0,126.0,4.2,10.5,126.0,101.62,84.97
2017,2,3,15,30,0.0,107.0,4.1,10.0,107.0,87.23,72.6
2017,2,3,15,45,12.0,132.0,4.05,10.0,137.0,104.79,88.45
2017,2,3,16,0,24.0,157.0,4.0,10.0,167.0,120.41,102.57
2017,2,3,16,15,222.5,143.0,3.85,9.5,216.0,100.83,85.51
2017,2,3,16,30,421.0,129.0,3.7,9.0,265.0,92.17,78.07
2017,2,3,16,45,371.0,112.5,3.55,9.0,217.5,81.59,68.55
2017,2,3,17,0,321.0,96.0,3.4,9.0,170.0,70.68,58.5
2017,2,3,17,15,245.5,76.0,3.3,8.5,124.0,56.88,45.68
2017,2,3,17,30,170.0,56.0,3.2,8.0,78.0,42.32,31.84
2017,2,3,17,45,93.5,32.5,3.15,8.0,43.5,25.1,13.58
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,7.68,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,0.8,6.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,0.8,6.0,3.0,2.56,0.0
2017,2,4,7,45,0.0,17.0,0.85,6.5,17.0,14.02,4.16
2017,2,4,8,0,0.0,31.0,0.9,7.0,31.0,25.85,16.4
2017,2,4,8,15,0.0,50.0,0.8,7.0,50.0,45.36,33.88
2017,2,4,8,30,0.0,69.0,0.7,7.0,69.0,63.82,50.35
2017,2,4,8,45,0.0,88.5,0.6,7.5,88.5,82.23,66.38
2017,2,4,9,0,0.0,108.0,0.5,8.0,108.0,100.19,81.62
2017,2,4,9,15,10.5,131.0,0.5,8.0,135.5,130.29,107.44
2017,2,4,9,30,21.0,154.0,0.5,8.0,163.0,159.98,132.37
2017,2,4,9,45,22.5,172.5,0.5,8.5,183.0,176.97,145.71
2017,2,4,10,0,24.0,191.0,0.5,9.0,203.0,193.71,158.68
2017,2,4,10,15,26.0,206.5,0.55,9.0,220.5,207.46,169.46
2017,2,4,10,30,28.0,222.0,0.6,9.0,238.0,221.0,180.02
2017,2,4,10,45,14.0,164.5,0.65,9.5,172.5,152.32,122.98
2017,2,4,11,0,0.0,107.0,0.7,10.0,107.0,89.52,70.31
2017,2,4,11,15,0.0,111.5,0.8,10.0,111.5,93.31,73.53
2017,2,4,11,30,0.0,116.0,0.9,10.0,116.0,97.06,76.56
2017,2,4,11,45,0.0,119.5,1.0,10.5,119.5,99.93,78.72
2017,2,4,12,0,0.0,123.0,1.1,11.0,123.0,102.77,80.86
2017,2,4,12,15,0.0,122.5,1.25,11.0,122.5,102.22,80.35
2017,2,4,12,30,0.0,122.0,1.4,11.0,122.0,101.67,79.88
2017,2,4,12,45,0.0,122.0,1.55,11.5,122.0,101.54,79.63
2017,2,4,13,0,0.0,122.0,1.7,12.0,122.0,101.4,79.38
2017,2,4,13,15,0.0,112.0,1.8,12.0,112.0,93.08,72.52
2017,2,4,13,30,0.0,102.0,1.9,12.0,102.0,84.84,65.73
2017,2,4,13,45,0.0,99.5,2.05,12.0,99.5,82.75,64.07
2017,2,4,14,0,0.0,97.0,2.2,12.0,97.0,80.68,62.42
2017,2,4,14,15,0.0,94.5,2.25,12.0,94.5,78.62,60.79
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,76.55,59.16
2017,2,4,14,45,0.0,92.0,2.4,12.0,92.0,76.49,59.24
2017,2,4,15,0,0.0,92.0,2.5,12.0,92.0,76.37,59.27
2017,2,4,15,15,0.0,86.0,2.5,12.0,86.0,71.46,57.93
2017,2,4,15,30,0.0,80.0,2.5,12.0,80.0,66.42,53.64
2017,2,4,15,45,0.0,54.0,2.5,12.0,54.0,44.71,34.47
2017,2,4,16,0,0.0,28.0,2.5,12.0,28.0,23.11,15.2
2017,2,4,16,15,0.0,24.0,2.25,11.5,24.0,19.79,12.29
2017,2,4,16,30,0.0,20.0,2.0,11.0,20.0,16.47,9.35
2017,2,4,16,45,0.0,16.5,1.8,11.0,16.5,13.58,6.72
2017,2,4,17,0,0.0,13.0,1.6,11.0,13.0,10.69,4.06
2017,2,4,17,15,0.0,9.5,1.4,10.5,9.5,7.8,1.39
2017,2,4,17,30,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2017,2,4,17,45,0.0,3.5,1.05,10.0,3.5,2.87,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.85,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.5,5.5,2.4,11.0,6.0,0.0,0.0
2017,2,5,7,30,59.0,11.0,2.6,11.0,12.0,49.97,0.0
2017,2,5,7,45,189.5,27.5,2.85,11.5,48.5,211.59,146.32
2017,2,5,8,0,320.0,44.0,3.1,12.0,85.0,334.78,275.65
2017,2,5,8,15,407.5,55.5,3.1,12.5,132.5,420.75,352.07
2017,2,5,8,30,495.0,67.0,3.1,13.0,180.0,508.81,425.45
2017,2,5,8,45,549.0,75.5,3.1,13.5,229.5,567.36,472.07
2017,2,5,9,0,603.0,84.0,3.1,14.0,279.0,624.54,515.47
2017,2,5,9,15,301.5,90.0,3.15,14.5,187.5,378.04,316.1
2017,2,5,9,30,0.0,96.0,3.2,15.0,96.0,82.0,63.74
2017,2,5,9,45,0.0,107.5,3.3,16.0,107.5,92.01,71.93
2017,2,5,10,0,0.0,119.0,3.4,17.0,119.0,101.97,79.68
2017,2,5,10,15,0.0,140.0,3.65,17.5,140.0,120.81,94.79
2017,2,5,10,30,0.0,161.0,3.9,18.0,161.0,139.43,109.55
2017,2,5,10,45,5.5,184.5,4.15,18.5,188.0,164.39,129.47
2017,2,5,11,0,11.0,208.0,4.4,19.0,215.0,188.78,148.71
2017,2,5,11,15,11.5,216.0,4.55,19.5,223.5,194.6,152.8
2017,2,5,11,30,12.0,224.0,4.7,20.0,232.0,200.33,156.85
2017,2,5,11,45,10.0,216.5,4.85,20.5,223.5,190.58,148.58
2017,2,5,12,0,8.0,209.0,5.0,21.0,215.0,181.32,140.8
2017,2,5,12,15,7.5,209.0,5.0,21.0,214.5,179.73,139.41
2017,2,5,12,30,7.0,209.0,5.0,21.0,214.0,178.19,138.1
2017,2,5,12,45,6.5,205.5,5.05,21.5,210.5,173.81,134.31
2017,2,5,13,0,6.0,202.0,5.1,22.0,207.0,169.54,130.65
2017,2,5,13,15,10.5,222.0,5.0,22.0,230.0,186.16,143.72
2017,2,5,13,30,15.0,242.0,4.9,22.0,253.0,201.55,155.73
2017,2,5,13,45,25.5,257.0,4.85,22.5,274.5,213.67,164.63
2017,2,5,14,0,36.0,272.0,4.8,23.0,296.0,218.28,167.48
2017,2,5,14,15,24.5,243.0,4.7,22.5,259.0,196.0,150.71
2017,2,5,14,30,13.0,214.0,4.6,22.0,222.0,170.14,131.2
2017,2,5,14,45,6.5,186.0,4.5,22.0,190.0,147.2,113.5
2017,2,5,15,0,0.0,158.0,4.4,22.0,158.0,125.34,96.47
2017,2,5,15,15,4.0,164.0,4.15,21.5,166.0,128.57,104.1
2017,2,5,15,30,8.0,170.0,3.9,21.0,174.0,131.71,107.22
2017,2,5,15,45,4.0,137.5,3.7,21.0,139.5,108.67,87.95
2017,2,5,16,0,0.0,105.0,3.5,21.0,105.0,84.83,67.82
2017,2,5,16,15,0.0,91.5,3.0,20.5,91.5,74.32,59.09
2017,2,5,16,30,0.0,78.0,2.5,20.0,78.0,63.72,50.13
2017,2,5,16,45,261.0,72.0,2.05,19.5,133.5,52.24,40.26
2017,2,5,17,0,522.0,66.0,1.6,19.0,189.0,52.13,40.13
2017,2,5,17,15,437.0,55.5,1.55,18.5,141.0,44.55,33.26
2017,2,5,17,30,352.0,45.0,1.5,18.0,93.0,36.86,26.02
2017,2,5,17,45,214.5,29.5,1.45,17.5,54.5,22.91,12.18
2017,2,5,18,0,77.0,14.0,1.4,17.0,16.0,11.95,0.0
2017,2,5,18,15,38.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.8,17.0,13.0,46.14,0.0
2017,2,6,7,45,185.0,28.5,4.0,17.5,50.0,211.88,147.53
2017,2,6,8,0,318.0,45.0,4.2,18.0,87.0,335.51,271.46
2017,2,6,8,15,406.0,56.5,4.4,18.5,134.5,422.08,347.32
2017,2,6,8,30,494.0,68.0,4.6,19.0,182.0,510.83,420.78
2017,2,6,8,45,550.0,76.5,4.85,19.5,232.0,571.18,469.09
2017,2,6,9,0,606.0,85.0,5.1,20.0,282.0,630.18,514.51
2017,2,6,9,15,644.5,90.5,5.3,20.0,330.5,669.5,544.29
2017,2,6,9,30,683.0,96.0,5.5,20.0,379.0,706.22,571.52
2017,2,6,9,45,710.5,100.5,5.7,20.5,423.5,729.78,587.26
2017,2,6,10,0,738.0,105.0,5.9,21.0,468.0,750.09,600.42
2017,2,6,10,15,369.0,99.0,5.95,21.5,280.5,424.67,345.44
2017,2,6,10,30,0.0,93.0,6.0,22.0,93.0,77.46,57.7
2017,2,6,10,45,0.0,98.5,6.05,22.5,98.5,82.2,61.44
2017,2,6,11,0,0.0,104.0,6.1,23.0,104.0,86.9,64.98
2017,2,6,11,15,23.0,194.0,6.05,23.0,209.5,191.78,149.28
2017,2,6,11,30,46.0,284.0,6.0,23.0,315.0,290.41,226.63
2017,2,6,11,45,46.5,291.5,6.0,23.0,323.5,291.9,227.23
2017,2,6,12,0,47.0,299.0,6.0,23.0,332.0,293.04,227.74
2017,2,6,12,15,48.0,302.5,5.9,23.0,336.0,290.55,225.44
2017,2,6,12,30,49.0,306.0,5.8,23.0,340.0,287.77,222.93
2017,2,6,12,45,24.5,163.0,5.7,23.0,180.0,150.19,114.97
2017,2,6,13,0,0.0,20.0,5.6,23.0,20.0,16.59,7.81
2017,2,6,13,15,6.0,126.0,5.45,23.0,130.5,107.08,80.72
2017,2,6,13,30,12.0,232.0,5.3,23.0,241.0,192.8,148.46
2017,2,6,13,45,23.5,252.5,5.2,23.0,269.0,209.82,161.43
2017,2,6,14,0,35.0,273.0,5.1,23.0,297.0,218.95,168.11
2017,2,6,14,15,28.5,254.0,5.05,23.0,273.0,198.53,152.28
2017,2,6,14,30,22.0,235.0,5.0,23.0,249.0,186.35,143.14
2017,2,6,14,45,111.0,248.5,5.0,23.0,312.0,183.76,138.04
2017,2,6,15,0,200.0,262.0,5.0,23.0,375.0,180.83,136.93
2017,2,6,15,15,189.0,243.5,4.8,23.0,344.0,163.34,132.49
2017,2,6,15,30,178.0,225.0,4.6,23.0,313.0,152.78,124.01
2017,2,6,15,45,422.5,164.0,4.45,23.0,348.0,110.24,88.57
2017,2,6,16,0,667.0,103.0,4.3,23.0,383.0,75.02,58.9
2017,2,6,16,15,628.0,96.5,3.9,22.5,335.0,71.59,56.27
2017,2,6,16,30,589.0,90.0,3.5,22.0,287.0,68.13,53.52
2017,2,6,16,45,530.5,82.0,3.1,21.5,237.0,63.25,49.45
2017,2,6,17,0,472.0,74.0,2.7,21.0,187.0,58.35,45.18
2017,2,6,17,15,387.5,62.0,2.6,20.5,139.5,47.16,35.24
2017,2,6,17,30,303.0,50.0,2.5,20.0,92.0,38.33,27.08
2017,2,6,17,45,151.5,33.5,2.45,19.5,54.5,25.77,14.59
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,14.51,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,69.5,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,139.0,12.0,3.2,15.0,16.0,106.6,0.0
2017,2,7,7,45,302.5,24.5,3.4,15.5,57.5,294.97,213.35
2017,2,7,8,0,466.0,37.0,3.6,16.0,99.0,438.72,355.85
2017,2,7,8,15,389.5,60.0,3.5,16.5,128.0,412.64,340.91
2017,2,7,8,30,313.0,83.0,3.4,17.0,157.0,385.58,319.91
2017,2,7,8,45,349.0,98.0,3.3,18.0,198.5,433.24,358.07
2017,2,7,9,0,385.0,113.0,3.2,19.0,240.0,480.23,393.5
2017,2,7,9,15,604.5,92.0,3.2,20.0,326.5,640.71,516.09
2017,2,7,9,30,824.0,71.0,3.2,21.0,413.0,789.0,620.94
2017,2,7,9,45,854.0,72.0,3.2,22.0,461.5,811.04,631.48
2017,2,7,10,0,884.0,73.0,3.2,23.0,510.0,821.61,634.62
2017,2,7,10,15,900.5,75.0,3.2,23.5,551.0,826.76,635.27
2017,2,7,10,30,917.0,77.0,3.2,24.0,592.0,828.08,633.41
2017,2,7,10,45,761.5,132.0,3.25,24.5,576.5,760.28,583.44
2017,2,7,11,0,606.0,187.0,3.3,25.0,561.0,677.2,519.62
2017,2,7,11,15,613.5,194.5,3.25,25.0,586.5,669.64,512.89
2017,2,7,11,30,621.0,202.0,3.2,25.0,612.0,658.94,503.4
2017,2,7,11,45,564.0,229.0,3.2,25.5,608.5,615.22,468.58
2017,2,7,12,0,507.0,256.0,3.2,26.0,605.0,576.52,437.49
2017,2,7,12,15,535.0,250.0,3.15,26.0,622.5,561.71,425.39
2017,2,7,12,30,563.0,244.0,3.1,26.0,640.0,543.3,410.12
2017,2,7,12,45,544.0,250.5,3.05,26.5,633.5,506.91,380.42
2017,2,7,13,0,525.0,257.0,3.0,27.0,627.0,470.41,350.48
2017,2,7,13,15,542.0,248.0,2.95,27.0,625.5,437.59,323.38
2017,2,7,13,30,559.0,239.0,2.9,27.0,624.0,402.32,293.64
2017,2,7,13,45,650.0,199.5,2.85,27.0,637.0,367.58,261.91
2017,2,7,14,0,741.0,160.0,2.8,27.0,650.0,320.91,219.51
2017,2,7,14,15,832.0,123.0,2.65,27.0,654.5,271.73,174.15
2017,2,7,14,30,923.0,86.0,2.5,27.0,659.0,214.09,123.67
2017,2,7,14,45,820.5,108.5,2.35,27.0,598.5,156.22,86.93
2017,2,7,15,0,718.0,131.0,2.2,27.0,538.0,108.04,67.93
2017,2,7,15,15,491.0,174.5,2.05,26.5,444.5,114.23,89.97
2017,2,7,15,30,264.0,218.0,1.9,26.0,351.0,144.09,115.01
2017,2,7,15,45,274.0,196.0,1.75,26.0,322.5,132.29,105.51
2017,2,7,16,0,284.0,174.0,1.6,26.0,294.0,119.96,95.6
2017,2,7,16,15,273.5,154.5,1.45,25.0,259.0,108.36,86.54
2017,2,7,16,30,263.0,135.0,1.3,24.0,224.0,96.3,76.91
2017,2,7,16,45,251.0,113.5,1.15,23.5,187.0,82.52,65.42
2017,2,7,17,0,239.0,92.0,1.0,23.0,150.0,68.2,53.21
2017,2,7,17,15,209.5,71.5,1.1,22.0,113.5,53.93,40.84
2017,2,7,17,30,180.0,51.0,1.2,21.0,77.0,39.2,27.77
2017,2,7,17,45,90.0,33.5,1.3,20.5,46.5,25.98,14.98
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,13.66,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,13.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,14.0,18.0,15.36,0.0
2017,2,8,7,45,238.0,27.0,4.15,15.0,59.5,253.79,187.65
2017,2,8,8,0,476.0,36.0,4.3,16.0,101.0,446.34,363.62
2017,2,8,8,15,560.0,43.5,4.15,16.5,152.5,528.0,433.9
2017,2,8,8,30,644.0,51.0,4.0,17.0,204.0,605.16,496.43
2017,2,8,8,45,698.5,55.5,3.85,18.0,257.0,662.12,538.82
2017,2,8,9,0,753.0,60.0,3.7,19.0,310.0,717.35,577.38
2017,2,8,9,15,786.5,63.5,3.8,20.0,360.5,751.81,599.67
2017,2,8,9,30,820.0,67.0,3.9,21.0,411.0,783.33,619.1
2017,2,8,9,45,848.0,68.0,4.0,22.0,458.0,795.76,624.2
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,812.98,632.77
2017,2,8,10,15,748.0,114.5,4.1,23.5,507.5,763.64,594.36
2017,2,8,10,30,620.0,160.0,4.1,24.0,510.0,696.43,542.2
2017,2,8,10,45,618.5,172.5,4.15,24.5,539.0,692.68,537.02
2017,2,8,11,0,617.0,185.0,4.2,25.0,568.0,685.85,529.31
2017,2,8,11,15,580.5,207.5,4.25,25.0,579.0,654.7,504.6
2017,2,8,11,30,544.0,230.0,4.3,25.0,590.0,628.08,483.16
2017,2,8,11,45,556.5,233.0,4.4,25.5,610.0,615.69,472.07
2017,2,8,12,0,569.0,236.0,4.5,26.0,630.0,600.39,458.72
2017,2,8,12,15,593.5,232.0,4.55,26.0,647.5,583.33,444.79
2017,2,8,12,30,618.0,228.0,4.6,26.0,665.0,562.69,427.8
2017,2,8,12,45,555.5,249.5,4.65,26.5,642.5,513.81,388.46
2017,2,8,13,0,493.0,271.0,4.7,27.0,620.0,467.68,351.27
2017,2,8,13,15,728.0,176.5,4.7,27.0,685.0,464.89,344.79
2017,2,8,13,30,963.0,82.0,4.7,27.0,750.0,440.61,318.58
2017,2,8,13,45,960.0,80.5,4.75,27.0,733.0,385.64,270.52
2017,2,8,14,0,957.0,79.0,4.8,27.0,716.0,329.34,220.93
2017,2,8,14,15,949.0,78.0,4.8,26.5,690.5,271.23,170.87
2017,2,8,14,30,941.0,77.0,4.8,26.0,665.0,212.77,122.99
2017,2,8,14,45,928.5,76.0,4.8,26.0,631.5,153.74,81.15
2017,2,8,15,0,916.0,75.0,4.8,26.0,598.0,95.35,53.66
2017,2,8,15,15,900.5,73.0,4.65,25.5,557.5,68.07,51.92
2017,2,8,15,30,885.0,71.0,4.5,25.0,517.0,66.39,50.78
2017,2,8,15,45,831.5,71.0,4.4,24.5,460.5,58.27,44.15
2017,2,8,16,0,778.0,71.0,4.3,24.0,404.0,58.3,44.42
2017,2,8,16,15,781.5,64.0,4.2,23.0,364.5,53.77,40.84
2017,2,8,16,30,785.0,57.0,4.1,22.0,325.0,48.97,36.96
2017,2,8,16,45,740.5,52.5,4.1,21.5,272.0,45.52,34.08
2017,2,8,17,0,696.0,48.0,4.1,21.0,219.0,42.06,31.08
2017,2,8,17,15,620.0,41.5,4.3,20.0,166.5,36.67,26.29
2017,2,8,17,30,544.0,35.0,4.5,19.0,114.0,31.3,21.27
2017,2,8,17,45,272.0,30.0,4.75,18.5,69.5,24.62,14.24
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,19.14,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.0,12.5,10.67,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,134.5,7.0,4.3,3.5,11.5,0.0,0.0
2017,2,9,7,30,269.0,14.0,4.4,4.0,23.0,199.99,0.0
2017,2,9,7,45,426.0,24.0,4.55,4.5,69.0,378.24,295.94
2017,2,9,8,0,583.0,34.0,4.7,5.0,115.0,517.44,437.91
2017,2,9,8,15,661.5,40.5,4.7,5.5,170.0,597.86,510.67
2017,2,9,8,30,740.0,47.0,4.7,6.0,225.0,678.55,578.73
2017,2,9,8,45,786.0,51.0,4.7,7.0,280.0,729.25,617.95
2017,2,9,9,0,832.0,55.0,4.7,8.0,335.0,777.89,653.23
2017,2,9,9,15,862.0,58.5,4.6,8.5,387.0,801.88,668.42
2017,2,9,9,30,892.0,62.0,4.5,9.0,439.0,830.94,686.88
2017,2,9,9,45,912.0,64.5,4.45,10.0,486.5,847.02,694.0
2017,2,9,10,0,932.0,67.0,4.4,11.0,534.0,859.45,698.29
2017,2,9,10,15,946.0,69.0,4.3,11.5,575.0,862.46,696.55
2017,2,9,10,30,960.0,71.0,4.2,12.0,616.0,861.51,692.08
2017,2,9,10,45,969.0,72.5,4.1,12.5,650.0,851.95,681.79
2017,2,9,11,0,978.0,74.0,4.0,13.0,684.0,838.42,668.93
2017,2,9,11,15,984.5,75.5,3.9,13.5,710.5,819.04,652.06
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,795.78,632.63
2017,2,9,11,45,986.5,82.0,3.75,14.5,753.0,764.76,607.14
2017,2,9,12,0,982.0,87.0,3.7,15.0,769.0,730.48,577.95
2017,2,9,12,15,984.0,87.0,3.6,15.0,778.0,692.38,546.57
2017,2,9,12,30,986.0,87.0,3.5,15.0,787.0,651.23,512.31
2017,2,9,12,45,985.5,87.0,3.4,15.5,787.0,605.86,473.23
2017,2,9,13,0,985.0,87.0,3.3,16.0,787.0,557.96,431.44
2017,2,9,13,15,982.0,87.0,3.2,16.0,778.0,506.67,386.89
2017,2,9,13,30,979.0,87.0,3.1,16.0,769.0,453.5,339.75
2017,2,9,13,45,973.0,86.5,3.05,16.5,751.0,397.3,288.8
2017,2,9,14,0,967.0,86.0,3.0,17.0,733.0,340.01,236.54
2017,2,9,14,15,959.5,84.5,2.95,17.0,707.0,280.82,183.77
2017,2,9,14,30,952.0,83.0,2.9,17.0,681.0,221.23,133.2
2017,2,9,14,45,939.5,82.0,2.85,17.5,647.0,161.3,89.02
2017,2,9,15,0,927.0,81.0,2.8,18.0,613.0,102.0,59.48
2017,2,9,15,15,911.0,78.5,2.7,17.5,572.0,71.89,56.93
2017,2,9,15,30,895.0,76.0,2.6,17.0,531.0,69.93,55.53
2017,2,9,15,45,873.0,73.5,2.55,17.0,484.0,60.59,47.57
2017,2,9,16,0,851.0,71.0,2.5,17.0,437.0,59.16,46.47
2017,2,9,16,15,819.0,67.0,2.2,16.0,385.5,56.45,44.43
2017,2,9,16,30,787.0,63.0,1.9,15.0,334.0,53.71,42.3
2017,2,9,16,45,738.5,58.0,1.6,14.5,280.0,49.98,39.12
2017,2,9,17,0,690.0,53.0,1.3,14.0,226.0,46.25,35.81
2017,2,9,17,15,611.5,46.0,1.3,13.0,172.5,40.57,30.65
2017,2,9,17,30,533.0,39.0,1.3,12.0,119.0,32.02,22.69
2017,2,9,17,45,388.0,28.0,1.3,11.0,73.0,23.1,13.76
2017,2,9,18,0,243.0,17.0,1.3,10.0,27.0,14.12,0.0
2017,2,9,18,15,121.5,8.5,1.35,10.0,13.5,7.26,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,23.5,8.0,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,47.0,16.0,2.3,9.0,17.0,46.65,0.0
2017,2,10,7,45,160.0,36.0,2.6,10.0,56.0,211.48,162.75
2017,2,10,8,0,273.0,56.0,2.9,11.0,95.0,321.23,267.15
2017,2,10,8,15,359.5,70.0,3.15,12.0,144.0,406.94,342.18
2017,2,10,8,30,446.0,84.0,3.4,13.0,193.0,495.48,416.06
2017,2,10,8,45,223.0,83.0,3.65,14.0,137.5,293.84,248.2
2017,2,10,9,0,0.0,82.0,3.9,15.0,82.0,70.45,54.36
2017,2,10,9,15,0.0,96.0,4.15,15.5,96.0,82.94,64.81
2017,2,10,9,30,0.0,110.0,4.4,16.0,110.0,95.32,74.85
2017,2,10,9,45,0.0,122.5,4.65,17.0,122.5,106.13,83.31
2017,2,10,10,0,0.0,135.0,4.9,18.0,135.0,116.88,91.59
2017,2,10,10,15,28.5,192.0,5.05,18.5,208.5,207.51,165.9
2017,2,10,10,30,57.0,249.0,5.2,19.0,282.0,287.46,229.68
2017,2,10,10,45,65.0,267.5,5.35,19.5,307.0,307.1,244.27
2017,2,10,11,0,73.0,286.0,5.5,20.0,332.0,325.72,258.03
2017,2,10,11,15,56.5,285.0,5.5,20.5,321.5,305.38,240.6
2017,2,10,11,30,40.0,284.0,5.5,21.0,311.0,286.31,224.4
2017,2,10,11,45,24.0,247.5,5.55,21.5,263.5,227.52,177.33
2017,2,10,12,0,8.0,211.0,5.6,22.0,216.0,183.12,141.56
2017,2,10,12,15,16.5,246.0,5.55,22.0,257.5,216.8,168.13
2017,2,10,12,30,25.0,281.0,5.5,22.0,299.0,248.84,193.07
2017,2,10,12,45,101.5,318.0,5.45,22.5,391.0,319.67,247.75
2017,2,10,13,0,178.0,355.0,5.4,23.0,483.0,378.55,291.37
2017,2,10,13,15,192.5,350.0,5.35,23.0,486.5,364.99,279.68
2017,2,10,13,30,207.0,345.0,5.3,23.0,490.0,349.7,266.51
2017,2,10,13,45,534.0,232.0,5.25,23.0,594.5,356.75,263.34
2017,2,10,14,0,861.0,119.0,5.2,23.0,699.0,333.57,231.5
2017,2,10,14,15,852.0,117.0,5.1,23.0,673.5,277.81,182.56
2017,2,10,14,30,843.0,115.0,5.0,23.0,648.0,222.09,136.01
2017,2,10,14,45,831.5,112.0,4.95,23.0,615.5,165.66,94.72
2017,2,10,15,0,820.0,109.0,4.9,23.0,583.0,110.07,66.06
2017,2,10,15,15,801.5,106.0,4.7,22.5,543.5,80.81,63.35
2017,2,10,15,30,783.0,103.0,4.5,22.0,504.0,79.78,62.79
2017,2,10,15,45,756.0,99.5,4.35,22.0,458.5,71.48,55.89
2017,2,10,16,0,729.0,96.0,4.2,22.0,413.0,70.15,54.93
2017,2,10,16,15,693.0,90.5,3.7,21.5,363.5,67.28,52.74
2017,2,10,16,30,657.0,85.0,3.2,21.0,314.0,64.38,50.47
2017,2,10,16,45,602.5,78.0,2.75,20.5,262.0,60.11,46.93
2017,2,10,17,0,548.0,71.0,2.3,20.0,210.0,55.82,43.23
2017,2,10,17,15,466.0,61.0,2.15,19.0,159.5,48.8,37.02
2017,2,10,17,30,384.0,51.0,2.0,18.0,109.0,41.71,30.45
2017,2,10,17,45,254.0,35.5,1.9,17.5,67.0,27.51,17.08
2017,2,10,18,0,124.0,20.0,1.8,17.0,25.0,15.57,0.0
2017,2,10,18,15,62.0,10.0,1.8,16.5,12.5,8.54,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,78.65,0.0
2017,2,11,7,45,228.0,33.0,3.65,17.0,61.5,255.36,195.29
2017,2,11,8,0,365.0,49.0,4.0,18.0,102.0,380.59,310.17
2017,2,11,8,15,450.0,60.0,4.25,18.5,152.5,467.77,384.62
2017,2,11,8,30,535.0,71.0,4.5,19.0,203.0,555.85,456.43
2017,2,11,8,45,594.0,77.5,4.75,19.5,255.5,617.79,505.01
2017,2,11,9,0,653.0,84.0,5.0,20.0,308.0,678.21,550.65
2017,2,11,9,15,690.0,89.0,5.05,20.5,357.5,716.52,577.35
2017,2,11,9,30,727.0,94.0,5.1,21.0,407.0,752.13,601.37
2017,2,11,9,45,363.5,121.0,5.15,22.0,277.5,466.33,377.29
2017,2,11,10,0,0.0,148.0,5.2,23.0,148.0,129.4,99.56
2017,2,11,10,15,0.5,159.0,5.15,23.0,159.5,138.86,107.19
2017,2,11,10,30,1.0,170.0,5.1,23.0,171.0,148.27,114.44
2017,2,11,10,45,8.5,199.5,5.05,23.5,205.5,180.49,139.74
2017,2,11,11,0,16.0,229.0,5.0,24.0,240.0,211.97,164.06
2017,2,11,11,15,79.0,279.0,4.9,24.0,332.5,316.28,246.19
2017,2,11,11,30,142.0,329.0,4.8,24.0,425.0,414.9,321.49
2017,2,11,11,45,255.0,322.0,4.75,24.5,499.0,485.28,374.48
2017,2,11,12,0,368.0,315.0,4.7,25.0,573.0,536.14,411.53
2017,2,11,12,15,625.0,217.5,4.6,25.0,663.0,599.14,459.0
2017,2,11,12,30,882.0,120.0,4.5,25.0,753.0,629.01,479.9
2017,2,11,12,45,884.5,119.0,4.45,25.5,754.0,586.8,444.33
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,542.1,406.58
2017,2,11,13,15,884.5,117.5,4.3,26.0,747.0,493.31,365.7
2017,2,11,13,30,882.0,117.0,4.2,26.0,739.0,442.88,322.59
2017,2,11,13,45,878.0,115.0,4.15,26.5,722.0,389.3,275.74
2017,2,11,14,0,874.0,113.0,4.1,27.0,705.0,334.72,227.71
2017,2,11,14,15,865.5,111.5,4.0,27.0,680.0,278.74,179.54
2017,2,11,14,30,857.0,110.0,3.9,27.0,655.0,222.7,133.45
2017,2,11,14,45,849.5,105.5,3.85,27.0,623.0,164.79,91.36
2017,2,11,15,0,842.0,101.0,3.8,27.0,591.0,107.27,61.32
