Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,15,825.0,98.0,3.6,26.5,551.5,75.33,57.69
2017,2,11,15,30,808.0,95.0,3.4,26.0,512.0,74.12,56.99
2017,2,11,15,45,785.5,91.0,3.2,26.0,467.0,72.1,55.46
2017,2,11,16,0,763.0,87.0,3.0,26.0,422.0,70.05,53.91
2017,2,11,16,15,729.0,82.5,2.6,25.0,372.0,61.77,47.27
2017,2,11,16,30,695.0,78.0,2.2,24.0,322.0,59.38,45.55
2017,2,11,16,45,647.5,71.0,1.8,23.5,270.0,54.93,41.89
2017,2,11,17,0,600.0,64.0,1.4,23.0,218.0,50.41,38.04
2017,2,11,17,15,520.5,55.5,1.4,22.0,166.5,44.38,32.77
2017,2,11,17,30,441.0,47.0,1.4,21.0,115.0,38.32,27.21
2017,2,11,17,45,308.0,33.5,1.45,20.5,71.5,27.58,17.03
2017,2,11,18,0,175.0,20.0,1.5,20.0,28.0,16.62,0.0
2017,2,11,18,15,87.5,10.0,1.6,19.5,14.0,8.54,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,57.0,9.0,0.75,15.5,11.5,7.68,0.0
2017,2,12,7,30,114.0,18.0,0.8,16.0,23.0,129.34,0.0
2017,2,12,7,45,239.5,34.0,0.85,17.0,64.0,265.65,203.12
2017,2,12,8,0,365.0,50.0,0.9,18.0,105.0,383.02,307.06
2017,2,12,8,15,449.5,61.0,1.15,18.5,155.0,470.12,379.0
2017,2,12,8,30,534.0,72.0,1.4,19.0,205.0,558.1,448.21
2017,2,12,8,45,267.0,52.0,1.7,20.0,118.5,305.65,251.21
2017,2,12,9,0,0.0,32.0,2.0,21.0,32.0,26.41,16.41
2017,2,12,9,15,0.0,48.5,1.95,21.5,48.5,40.11,27.84
2017,2,12,9,30,0.0,65.0,1.9,22.0,65.0,53.87,39.03
2017,2,12,9,45,0.0,43.5,1.9,22.5,43.5,35.99,24.11
2017,2,12,10,0,0.0,22.0,1.9,23.0,22.0,18.18,9.34
2017,2,12,10,15,119.5,144.0,1.75,23.0,213.5,245.74,195.48
2017,2,12,10,30,239.0,266.0,1.6,23.0,405.0,469.47,364.72
2017,2,12,10,45,253.0,280.5,1.5,23.5,435.0,500.67,383.7
2017,2,12,11,0,267.0,295.0,1.4,24.0,465.0,513.79,390.78
2017,2,12,11,15,554.0,210.0,1.3,24.0,580.0,645.0,487.48
2017,2,12,11,30,841.0,125.0,1.2,24.0,695.0,751.24,561.03
2017,2,12,11,45,421.5,146.0,1.15,24.5,431.5,452.48,344.36
2017,2,12,12,0,2.0,167.0,1.1,25.0,168.0,141.5,105.64
2017,2,12,12,15,19.0,236.0,1.2,25.0,249.5,209.94,159.32
2017,2,12,12,30,36.0,305.0,1.3,25.0,331.0,280.29,212.19
2017,2,12,12,45,23.0,266.0,1.4,25.5,283.0,232.63,175.58
2017,2,12,13,0,10.0,227.0,1.5,26.0,235.0,192.05,144.6
2017,2,12,13,15,77.0,289.0,1.65,26.0,344.0,268.28,202.1
2017,2,12,13,30,144.0,351.0,1.8,26.0,453.0,330.64,246.96
2017,2,12,13,45,479.0,244.0,2.0,26.0,572.5,349.63,253.23
2017,2,12,14,0,814.0,137.0,2.2,26.0,692.0,338.44,231.83
2017,2,12,14,15,804.5,135.0,2.35,25.5,667.0,284.73,186.64
2017,2,12,14,30,795.0,133.0,2.5,25.0,642.0,231.23,143.25
2017,2,12,14,45,775.0,133.0,2.7,25.0,608.5,171.18,99.59
2017,2,12,15,0,755.0,133.0,2.9,25.0,575.0,119.23,72.42
2017,2,12,15,15,735.5,129.0,3.0,24.5,535.5,87.37,68.23
2017,2,12,15,30,716.0,125.0,3.1,24.0,496.0,86.32,67.72
2017,2,12,15,45,684.0,121.0,3.25,24.0,451.0,85.14,66.93
2017,2,12,16,0,652.0,117.0,3.4,24.0,406.0,84.03,66.21
2017,2,12,16,15,614.0,110.5,3.4,23.0,357.0,81.03,64.12
2017,2,12,16,30,576.0,104.0,3.4,22.0,308.0,78.01,61.96
2017,2,12,16,45,519.0,95.0,3.45,21.5,257.0,70.05,55.32
2017,2,12,17,0,462.0,86.0,3.5,21.0,206.0,64.04,50.18
2017,2,12,17,15,383.5,72.5,3.75,20.5,157.0,54.54,41.78
2017,2,12,17,30,305.0,59.0,4.0,20.0,108.0,44.84,32.93
2017,2,12,17,45,192.0,40.0,4.25,19.5,66.5,30.68,19.79
2017,2,12,18,0,79.0,21.0,4.5,19.0,25.0,16.55,0.0
2017,2,12,18,15,39.5,10.5,4.6,18.5,12.5,8.96,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,20.58,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,53.88,0.0
2017,2,13,7,45,142.5,38.5,3.05,13.5,58.5,185.91,145.72
2017,2,13,8,0,246.0,60.0,3.1,14.0,98.0,308.01,254.56
2017,2,13,8,15,123.0,58.0,3.15,14.5,77.0,185.55,154.42
2017,2,13,8,30,0.0,56.0,3.2,15.0,56.0,46.8,34.32
2017,2,13,8,45,0.0,70.5,3.3,15.5,70.5,60.05,45.64
2017,2,13,9,0,0.0,85.0,3.4,16.0,85.0,73.14,56.54
2017,2,13,9,15,0.0,99.0,3.4,16.5,99.0,85.6,66.73
2017,2,13,9,30,0.0,113.0,3.4,17.0,113.0,97.96,76.67
2017,2,13,9,45,4.0,145.0,3.45,17.5,147.5,131.46,104.05
2017,2,13,10,0,8.0,177.0,3.5,18.0,182.0,164.69,130.71
2017,2,13,10,15,13.0,196.5,3.5,18.5,204.0,185.67,147.12
2017,2,13,10,30,18.0,216.0,3.5,19.0,226.0,206.22,163.0
2017,2,13,10,45,12.5,208.5,3.5,19.5,216.0,192.05,150.81
2017,2,13,11,0,7.0,201.0,3.5,20.0,206.0,178.89,139.59
2017,2,13,11,15,8.0,208.5,3.6,20.5,214.0,184.98,143.97
2017,2,13,11,30,9.0,216.0,3.7,21.0,222.0,190.95,148.21
2017,2,13,11,45,5.5,193.0,3.85,21.5,197.0,167.01,128.79
2017,2,13,12,0,2.0,170.0,4.0,22.0,172.0,144.06,110.25
2017,2,13,12,15,5.0,190.5,4.1,22.0,194.5,162.69,124.99
2017,2,13,12,30,8.0,211.0,4.2,22.0,217.0,180.68,139.11
2017,2,13,12,45,53.5,282.0,4.35,22.5,321.0,265.12,204.82
2017,2,13,13,0,99.0,353.0,4.5,23.0,425.0,337.7,259.51
2017,2,13,13,15,231.0,337.5,4.55,23.0,503.0,374.72,286.16
2017,2,13,13,30,363.0,322.0,4.6,23.0,581.0,395.78,298.74
2017,2,13,13,45,351.5,316.5,4.7,23.0,562.5,360.56,269.68
2017,2,13,14,0,340.0,311.0,4.8,23.0,544.0,326.15,241.27
2017,2,13,14,15,318.0,303.5,4.65,22.5,515.0,288.93,211.56
2017,2,13,14,30,296.0,296.0,4.5,22.0,486.0,254.01,184.51
2017,2,13,14,45,148.0,227.5,4.35,22.0,322.5,178.69,132.28
2017,2,13,15,0,0.0,159.0,4.2,22.0,159.0,126.78,97.34
2017,2,13,15,15,6.5,173.0,4.05,21.5,176.5,135.47,109.63
2017,2,13,15,30,13.0,187.0,3.9,21.0,194.0,143.9,117.22
2017,2,13,15,45,11.5,173.0,3.75,21.0,178.5,133.47,108.74
2017,2,13,16,0,10.0,159.0,3.6,21.0,163.0,122.91,100.12
2017,2,13,16,15,5.5,141.5,3.5,20.5,143.5,109.87,89.49
2017,2,13,16,30,1.0,124.0,3.4,20.0,124.0,96.7,78.58
2017,2,13,16,45,0.5,103.5,3.35,20.0,103.5,81.41,65.49
2017,2,13,17,0,0.0,83.0,3.3,20.0,83.0,65.93,52.03
2017,2,13,17,15,0.0,63.5,3.45,19.5,63.5,50.98,38.89
2017,2,13,17,30,0.0,44.0,3.6,19.0,44.0,35.84,25.37
2017,2,13,17,45,0.0,27.5,3.8,19.0,27.5,22.73,13.33
2017,2,13,18,0,0.0,11.0,4.0,19.0,11.0,9.05,0.0
2017,2,13,18,15,0.0,5.5,4.15,18.5,5.5,4.69,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.85,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.64,0.0
2017,2,14,7,45,0.0,6.5,7.45,10.5,6.5,5.33,0.0
2017,2,14,8,0,0.0,11.0,8.7,10.0,11.0,9.03,2.07
2017,2,14,8,15,0.0,16.5,8.7,9.5,16.5,13.57,6.13
2017,2,14,8,30,0.0,22.0,8.7,9.0,22.0,18.12,10.2
2017,2,14,8,45,0.0,28.0,8.7,8.5,28.0,23.09,14.6
2017,2,14,9,0,0.0,34.0,8.7,8.0,34.0,28.06,18.98
2017,2,14,9,15,0.0,84.5,8.35,8.0,84.5,71.23,56.55
2017,2,14,9,30,0.0,135.0,8.0,8.0,135.0,120.12,98.56
2017,2,14,9,45,8.0,163.5,7.65,8.5,167.5,153.6,126.95
2017,2,14,10,0,16.0,192.0,7.3,9.0,200.0,186.57,154.47
2017,2,14,10,15,36.5,224.5,7.2,9.5,245.0,249.3,206.9
2017,2,14,10,30,57.0,257.0,7.1,10.0,290.0,295.88,245.01
2017,2,14,10,45,71.5,278.5,7.0,10.5,323.0,323.91,267.19
2017,2,14,11,0,86.0,300.0,6.9,11.0,356.0,350.46,287.9
2017,2,14,11,15,151.5,317.0,6.7,11.5,420.0,422.41,346.06
2017,2,14,11,30,217.0,334.0,6.5,12.0,484.0,475.57,387.9
2017,2,14,11,45,140.5,332.0,6.35,13.0,430.0,406.35,328.94
2017,2,14,12,0,64.0,330.0,6.2,14.0,376.0,333.15,267.51
2017,2,14,12,15,70.0,338.0,6.1,14.5,389.0,336.43,269.35
2017,2,14,12,30,76.0,346.0,6.0,15.0,402.0,338.69,270.2
2017,2,14,12,45,134.0,355.5,5.9,15.5,454.0,372.96,296.54
2017,2,14,13,0,192.0,365.0,5.8,16.0,506.0,395.5,312.7
2017,2,14,13,15,216.5,358.0,5.75,16.0,515.0,384.15,302.43
2017,2,14,13,30,241.0,351.0,5.7,16.0,524.0,370.15,289.65
2017,2,14,13,45,130.5,304.5,5.7,16.0,398.5,279.75,219.01
2017,2,14,14,0,20.0,258.0,5.7,16.0,273.0,210.83,166.45
2017,2,14,14,15,39.0,273.5,5.65,15.5,300.0,215.74,170.1
2017,2,14,14,30,58.0,289.0,5.6,15.0,327.0,221.56,174.32
2017,2,14,14,45,29.0,214.5,5.6,15.0,233.5,163.73,128.95
2017,2,14,15,0,0.0,140.0,5.6,15.0,140.0,113.05,88.82
2017,2,14,15,15,0.0,120.5,5.6,14.5,120.5,98.05,80.36
2017,2,14,15,30,0.0,101.0,5.6,14.0,101.0,83.1,67.67
2017,2,14,15,45,68.0,149.5,5.7,14.0,180.0,113.76,94.75
2017,2,14,16,0,136.0,198.0,5.8,14.0,259.0,136.6,115.0
2017,2,14,16,15,128.0,177.0,5.8,13.5,229.0,123.82,104.33
2017,2,14,16,30,120.0,156.0,5.8,13.0,199.0,110.61,93.15
2017,2,14,16,45,360.0,112.5,5.8,12.5,214.0,80.51,66.7
2017,2,14,17,0,600.0,69.0,5.8,12.0,229.0,54.12,43.16
2017,2,14,17,15,523.5,60.0,5.75,11.5,176.5,47.84,37.41
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,41.51,31.34
2017,2,14,17,45,310.5,37.0,5.7,10.5,78.5,30.42,20.63
2017,2,14,18,0,174.0,23.0,5.7,10.0,33.0,17.93,2.66
2017,2,14,18,15,87.0,11.5,5.65,9.5,16.5,9.82,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,14.08,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,52.82,6.34
2017,2,15,7,45,281.0,36.0,4.4,5.0,81.0,300.79,249.6
2017,2,15,8,0,562.0,39.0,4.5,6.0,129.0,518.75,441.24
2017,2,15,8,15,637.0,46.0,4.65,7.0,184.0,598.5,510.28
2017,2,15,8,30,712.0,53.0,4.8,8.0,239.0,678.34,575.58
2017,2,15,8,45,757.5,57.5,4.95,9.0,294.0,730.01,615.18
2017,2,15,9,0,803.0,62.0,5.1,10.0,349.0,779.6,651.27
2017,2,15,9,15,833.5,65.5,5.05,10.5,401.5,812.63,673.43
2017,2,15,9,30,864.0,69.0,5.0,11.0,454.0,842.51,692.56
2017,2,15,9,45,885.0,72.0,4.95,11.5,502.0,851.72,695.69
2017,2,15,10,0,906.0,75.0,4.9,12.0,550.0,865.84,702.63
2017,2,15,10,15,921.0,77.0,4.85,12.5,591.5,869.86,702.02
2017,2,15,10,30,936.0,79.0,4.8,13.0,633.0,869.94,698.73
2017,2,15,10,45,946.5,81.0,4.75,13.5,668.0,862.33,689.98
2017,2,15,11,0,957.0,83.0,4.7,14.0,703.0,850.7,678.57
2017,2,15,11,15,964.5,84.0,4.65,14.0,729.5,831.66,663.25
2017,2,15,11,30,972.0,85.0,4.6,14.0,756.0,808.77,645.3
2017,2,15,11,45,753.0,172.5,4.6,14.5,700.5,714.86,569.94
2017,2,15,12,0,534.0,260.0,4.6,15.0,645.0,611.11,485.96
2017,2,15,12,15,759.0,174.0,4.55,15.0,728.0,652.8,518.76
2017,2,15,12,30,984.0,88.0,4.5,15.0,811.0,668.12,529.2
2017,2,15,12,45,822.0,156.0,4.45,15.5,760.0,594.84,467.78
2017,2,15,13,0,660.0,224.0,4.4,16.0,709.0,525.46,410.27
2017,2,15,13,15,564.5,255.5,4.35,16.0,667.0,465.61,361.39
2017,2,15,13,30,469.0,287.0,4.3,16.0,625.0,414.04,319.13
2017,2,15,13,45,559.5,247.0,4.3,16.0,641.5,383.32,290.15
2017,2,15,14,0,650.0,207.0,4.3,16.0,658.0,343.97,252.47
2017,2,15,14,15,805.5,144.0,4.2,16.0,682.5,297.33,205.15
2017,2,15,14,30,961.0,81.0,4.1,16.0,707.0,234.78,144.73
2017,2,15,14,45,947.5,80.5,4.1,16.0,672.5,174.04,97.79
2017,2,15,15,0,934.0,80.0,4.1,16.0,638.0,114.03,63.83
2017,2,15,15,15,919.5,78.0,4.0,15.5,597.0,71.71,57.13
2017,2,15,15,30,905.0,76.0,3.9,15.0,556.0,70.13,56.06
2017,2,15,15,45,885.0,73.0,3.8,15.0,509.0,67.71,54.11
2017,2,15,16,0,865.0,70.0,3.7,15.0,462.0,58.24,45.96
2017,2,15,16,15,835.5,66.5,3.25,14.0,410.0,55.92,44.25
2017,2,15,16,30,806.0,63.0,2.8,13.0,358.0,53.57,42.47
2017,2,15,16,45,763.5,58.5,2.4,12.5,303.0,50.28,39.69
2017,2,15,17,0,721.0,54.0,2.0,12.0,248.0,46.98,36.8
2017,2,15,17,15,650.0,47.5,1.9,11.0,193.0,41.75,32.08
2017,2,15,17,30,579.0,41.0,1.8,10.0,138.0,36.54,27.12
2017,2,15,17,45,450.5,31.0,1.7,9.5,89.5,25.53,16.63
2017,2,15,18,0,322.0,21.0,1.6,9.0,41.0,17.48,3.85
2017,2,15,18,15,161.0,10.5,1.6,8.5,20.5,8.96,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,9.5,0.65,5.5,18.0,114.36,0.0
2017,2,16,7,30,307.0,19.0,0.7,6.0,36.0,270.91,92.19
2017,2,16,7,45,444.0,29.0,0.75,7.0,84.5,406.96,327.88
2017,2,16,8,0,581.0,39.0,0.8,8.0,133.0,535.61,438.14
2017,2,16,8,15,653.0,45.5,0.85,8.5,188.5,612.92,500.96
2017,2,16,8,30,725.0,52.0,0.9,9.0,244.0,690.16,559.89
2017,2,16,8,45,769.0,56.5,0.95,10.0,299.0,740.84,594.97
2017,2,16,9,0,813.0,61.0,1.0,11.0,354.0,789.42,626.83
2017,2,16,9,15,842.0,64.0,1.2,11.5,406.5,820.67,648.45
2017,2,16,9,30,871.0,67.0,1.4,12.0,459.0,840.15,661.38
2017,2,16,9,45,890.5,70.0,1.6,13.0,506.0,856.77,670.91
2017,2,16,10,0,910.0,73.0,1.8,14.0,553.0,869.73,677.7
2017,2,16,10,15,924.0,75.0,1.9,14.5,594.5,872.97,677.86
2017,2,16,10,30,938.0,77.0,2.0,15.0,636.0,872.28,675.51
2017,2,16,10,45,947.5,79.0,2.1,15.5,670.0,863.89,667.98
2017,2,16,11,0,957.0,81.0,2.2,16.0,704.0,851.52,657.89
2017,2,16,11,15,963.5,82.0,2.25,16.0,730.5,831.75,643.57
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,808.19,626.72
2017,2,16,11,45,971.0,85.0,2.35,16.5,774.0,778.0,604.11
2017,2,16,12,0,972.0,87.0,2.4,17.0,791.0,744.42,577.37
2017,2,16,12,15,974.0,87.5,2.45,17.0,800.0,706.83,548.17
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,666.15,516.02
2017,2,16,12,45,973.5,89.0,2.55,17.5,808.5,620.52,478.45
2017,2,16,13,0,971.0,90.0,2.6,18.0,808.0,572.52,438.2
2017,2,16,13,15,968.0,89.5,2.65,18.0,798.5,520.88,394.92
2017,2,16,13,30,965.0,89.0,2.7,18.0,789.0,467.42,348.94
2017,2,16,13,45,957.0,89.5,2.75,18.0,770.5,411.41,299.79
2017,2,16,14,0,949.0,90.0,2.8,18.0,752.0,354.51,249.05
2017,2,16,14,15,941.0,89.0,2.75,18.0,725.5,295.88,196.82
2017,2,16,14,30,933.0,88.0,2.7,18.0,699.0,236.92,146.1
2017,2,16,14,45,915.0,89.0,2.7,18.0,664.0,178.03,101.13
2017,2,16,15,0,897.0,90.0,2.7,18.0,629.0,120.35,68.59
2017,2,16,15,15,881.0,87.5,2.65,17.5,587.5,68.4,53.78
2017,2,16,15,30,865.0,85.0,2.6,17.0,546.0,67.32,53.15
2017,2,16,15,45,838.5,83.0,2.55,17.0,498.5,66.44,52.56
2017,2,16,16,0,812.0,81.0,2.5,17.0,451.0,65.61,52.01
2017,2,16,16,15,780.0,77.0,2.15,16.0,399.5,63.22,50.3
2017,2,16,16,30,748.0,73.0,1.8,15.0,348.0,60.82,48.53
2017,2,16,16,45,696.0,68.0,1.5,14.5,293.5,52.67,41.49
2017,2,16,17,0,644.0,63.0,1.2,14.0,239.0,49.52,38.78
2017,2,16,17,15,571.0,55.0,1.2,13.0,185.5,43.84,33.71
2017,2,16,17,30,498.0,47.0,1.2,12.0,132.0,38.12,28.34
2017,2,16,17,45,370.0,35.0,1.25,11.5,85.5,28.66,19.26
2017,2,16,18,0,242.0,23.0,1.3,11.0,39.0,19.06,5.79
2017,2,16,18,15,121.0,11.5,1.3,10.5,19.5,9.82,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,11.5,2.65,8.5,16.0,59.17,0.0
2017,2,17,7,30,142.0,23.0,2.8,9.0,32.0,166.27,72.21
2017,2,17,7,45,264.0,39.0,3.0,10.0,75.5,293.32,240.19
2017,2,17,8,0,386.0,55.0,3.2,11.0,119.0,411.83,345.71
2017,2,17,8,15,463.5,66.0,3.4,11.5,170.5,495.3,417.04
2017,2,17,8,30,541.0,77.0,3.6,12.0,222.0,579.27,485.44
2017,2,17,8,45,596.5,83.5,3.85,13.0,275.5,639.59,531.51
2017,2,17,9,0,652.0,90.0,4.1,14.0,329.0,698.27,574.47
2017,2,17,9,15,687.5,96.0,4.35,14.5,379.0,737.23,602.43
2017,2,17,9,30,723.0,102.0,4.6,15.0,429.0,773.41,628.0
2017,2,17,9,45,750.5,105.5,4.9,16.0,476.0,796.56,642.5
2017,2,17,10,0,778.0,109.0,5.2,17.0,523.0,816.29,654.35
2017,2,17,10,15,796.0,112.0,5.25,17.5,563.0,819.2,653.68
2017,2,17,10,30,814.0,115.0,5.3,18.0,603.0,823.44,654.24
2017,2,17,10,45,827.5,117.5,5.4,18.5,637.0,819.54,649.2
2017,2,17,11,0,841.0,120.0,5.5,19.0,671.0,811.76,641.53
2017,2,17,11,15,849.5,121.5,5.45,19.0,696.5,795.17,628.12
2017,2,17,11,30,858.0,123.0,5.4,19.0,722.0,774.92,612.15
2017,2,17,11,45,868.5,121.5,5.4,19.5,741.0,749.51,590.4
2017,2,17,12,0,879.0,120.0,5.4,20.0,760.0,720.53,565.8
2017,2,17,12,15,881.5,120.5,5.35,20.0,769.0,684.81,536.71
2017,2,17,12,30,884.0,121.0,5.3,20.0,778.0,646.21,504.96
2017,2,17,12,45,884.0,121.0,5.3,20.5,778.0,603.05,468.37
2017,2,17,13,0,884.0,121.0,5.3,21.0,778.0,557.58,429.32
2017,2,17,13,15,881.0,120.5,5.2,21.0,769.0,508.19,387.06
2017,2,17,13,30,878.0,120.0,5.1,21.0,760.0,457.2,342.6
2017,2,17,13,45,781.5,159.0,5.05,21.0,719.5,399.03,293.5
2017,2,17,14,0,685.0,198.0,5.0,21.0,679.0,350.56,252.69
2017,2,17,14,15,770.5,155.0,4.85,21.0,677.5,294.79,201.27
2017,2,17,14,30,856.0,112.0,4.7,21.0,676.0,235.5,147.26
2017,2,17,14,45,848.0,108.0,4.55,21.5,644.0,177.43,102.12
2017,2,17,15,0,840.0,104.0,4.4,22.0,612.0,119.8,67.98
2017,2,17,15,15,824.0,101.0,4.15,21.5,572.0,76.59,59.87
2017,2,17,15,30,808.0,98.0,3.9,21.0,532.0,75.51,59.27
2017,2,17,15,45,789.0,93.5,3.7,21.0,487.0,73.28,57.54
2017,2,17,16,0,770.0,89.0,3.5,21.0,442.0,70.99,55.76
2017,2,17,16,15,738.5,84.0,3.05,20.0,392.0,62.36,48.71
2017,2,17,16,30,707.0,79.0,2.6,19.0,342.0,59.66,46.72
2017,2,17,16,45,666.0,72.0,2.15,18.5,290.0,55.32,43.11
2017,2,17,17,0,625.0,65.0,1.7,18.0,238.0,50.85,39.29
2017,2,17,17,15,553.0,57.0,1.7,17.0,185.5,45.27,34.39
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,39.64,29.2
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,29.86,19.99
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,19.9,7.07
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,10.24,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,11.5,19.0,99.08,0.0
2017,2,18,7,30,257.0,22.0,3.0,12.0,38.0,251.97,131.47
2017,2,18,7,45,392.5,32.5,3.25,13.0,85.0,384.83,312.28
2017,2,18,8,0,528.0,43.0,3.5,14.0,132.0,511.49,421.83
2017,2,18,8,15,600.5,50.0,3.5,14.5,186.0,587.62,485.26
2017,2,18,8,30,673.0,57.0,3.5,15.0,240.0,658.52,540.93
2017,2,18,8,45,722.5,61.0,3.5,16.0,294.5,712.91,580.0
2017,2,18,9,0,772.0,65.0,3.5,17.0,349.0,765.34,615.63
2017,2,18,9,15,802.0,68.5,3.55,18.0,400.5,798.0,635.56
2017,2,18,9,30,832.0,72.0,3.6,19.0,452.0,827.58,652.75
2017,2,18,9,45,854.0,74.5,3.65,20.0,499.0,836.95,655.08
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,851.55,661.29
2017,2,18,10,15,891.0,79.0,3.75,21.5,587.0,855.85,661.47
2017,2,18,10,30,906.0,81.0,3.8,22.0,628.0,856.32,659.18
2017,2,18,10,45,915.5,83.0,3.9,22.5,661.5,848.32,651.39
2017,2,18,11,0,925.0,85.0,4.0,23.0,695.0,836.44,641.11
2017,2,18,11,15,932.5,86.0,4.05,23.5,721.5,818.05,626.23
2017,2,18,11,30,940.0,87.0,4.1,24.0,748.0,795.9,608.91
2017,2,18,11,45,942.0,89.0,4.2,24.5,765.0,767.12,587.23
2017,2,18,12,0,944.0,91.0,4.3,25.0,782.0,734.98,561.64
2017,2,18,12,15,946.0,91.5,4.3,25.0,791.0,698.22,532.88
2017,2,18,12,30,948.0,92.0,4.3,25.0,800.0,658.45,501.37
2017,2,18,12,45,946.0,93.0,4.35,25.5,799.5,614.06,464.96
2017,2,18,13,0,944.0,94.0,4.4,26.0,799.0,567.33,426.04
2017,2,18,13,15,941.5,93.5,4.3,26.0,790.5,516.98,384.08
2017,2,18,13,30,939.0,93.0,4.2,26.0,782.0,464.83,339.69
2017,2,18,13,45,930.5,94.0,4.1,26.0,763.5,410.13,292.43
2017,2,18,14,0,922.0,95.0,4.0,26.0,745.0,354.63,243.84
2017,2,18,14,15,646.5,192.5,3.7,25.5,640.5,293.56,200.66
2017,2,18,14,30,371.0,290.0,3.4,25.0,536.0,267.89,189.33
2017,2,18,14,45,626.0,189.5,3.15,25.0,581.0,201.47,128.1
2017,2,18,15,0,881.0,89.0,2.9,25.0,626.0,122.35,67.24
2017,2,18,15,15,565.0,166.0,2.55,24.5,502.0,108.3,85.52
2017,2,18,15,30,249.0,243.0,2.2,24.0,378.0,156.8,126.13
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.0,107.91,85.91
2017,2,18,16,0,806.0,79.0,1.5,23.0,452.0,63.87,49.16
2017,2,18,16,15,776.0,75.0,1.4,22.5,401.5,61.47,47.43
2017,2,18,16,30,746.0,71.0,1.3,22.0,351.0,59.04,45.59
2017,2,18,16,45,704.5,65.0,1.25,21.5,298.0,54.84,42.16
2017,2,18,17,0,663.0,59.0,1.2,21.0,245.0,46.44,34.97
2017,2,18,17,15,594.0,52.0,1.2,20.0,191.5,41.44,30.64
2017,2,18,17,30,525.0,45.0,1.2,19.0,138.0,36.42,26.07
2017,2,18,17,45,406.5,34.0,1.3,18.5,90.5,27.77,18.01
2017,2,18,18,0,288.0,23.0,1.4,18.0,43.0,19.01,7.1
2017,2,18,18,15,144.0,11.5,1.45,17.5,21.5,9.82,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.0,3.75,17.0,7.0,5.97,0.0
2017,2,19,7,30,0.0,14.0,3.9,17.0,14.0,11.53,1.12
2017,2,19,7,45,0.0,33.5,4.05,17.5,33.5,30.03,18.84
2017,2,19,8,0,0.0,53.0,4.2,18.0,53.0,50.02,36.12
2017,2,19,8,15,0.5,74.5,4.2,18.0,75.0,71.81,54.85
2017,2,19,8,30,1.0,96.0,4.2,18.0,97.0,92.69,72.56
2017,2,19,8,45,7.5,116.5,4.2,18.5,119.5,116.84,92.75
2017,2,19,9,0,14.0,137.0,4.2,19.0,142.0,140.81,112.39
2017,2,19,9,15,7.0,134.0,4.4,19.0,136.5,127.0,100.41
2017,2,19,9,30,0.0,131.0,4.6,19.0,131.0,115.18,90.11
2017,2,19,9,45,0.0,145.0,4.8,19.5,145.0,127.22,99.51
2017,2,19,10,0,0.0,159.0,5.0,20.0,159.0,139.18,108.73
2017,2,19,10,15,13.5,199.5,5.05,20.0,208.0,188.3,148.51
2017,2,19,10,30,27.0,240.0,5.1,20.0,257.0,236.68,187.08
2017,2,19,10,45,59.5,276.5,5.2,20.5,315.5,311.83,246.3
2017,2,19,11,0,92.0,313.0,5.3,21.0,374.0,368.85,290.2
2017,2,19,11,15,46.0,211.0,5.4,21.0,241.5,225.96,177.23
2017,2,19,11,30,0.0,109.0,5.5,21.0,109.0,91.1,68.34
2017,2,19,11,45,0.0,94.5,5.6,21.5,94.5,78.79,58.3
2017,2,19,12,0,0.0,80.0,5.7,22.0,80.0,66.65,48.36
2017,2,19,12,15,0.0,81.0,5.7,22.0,81.0,67.5,49.02
2017,2,19,12,30,0.0,82.0,5.7,22.0,82.0,68.35,49.68
2017,2,19,12,45,4.5,149.0,5.7,22.5,152.5,126.52,96.09
2017,2,19,13,0,9.0,216.0,5.7,23.0,223.0,182.98,140.39
2017,2,19,13,15,8.5,214.0,5.6,23.0,221.0,179.75,137.76
2017,2,19,13,30,8.0,212.0,5.5,23.0,219.0,176.54,135.25
2017,2,19,13,45,282.5,230.0,5.45,23.0,431.0,279.18,210.21
2017,2,19,14,0,557.0,248.0,5.4,23.0,643.0,350.18,254.76
2017,2,19,14,15,542.5,242.0,5.3,23.0,616.0,303.47,214.97
2017,2,19,14,30,528.0,236.0,5.2,23.0,589.0,258.03,177.51
2017,2,19,14,45,285.5,247.5,5.15,23.0,437.5,202.75,144.68
2017,2,19,15,0,43.0,259.0,5.1,23.0,286.0,186.38,142.86
2017,2,19,15,15,176.0,247.0,4.85,22.5,345.0,165.9,134.38
2017,2,19,15,30,309.0,235.0,4.6,22.0,404.0,153.31,124.48
2017,2,19,15,45,154.5,159.0,4.45,22.0,243.5,115.54,93.07
2017,2,19,16,0,0.0,83.0,4.3,22.0,83.0,68.89,53.69
2017,2,19,16,15,0.0,73.0,3.9,21.5,73.0,60.55,46.83
2017,2,19,16,30,0.0,63.0,3.5,21.0,63.0,52.19,39.84
2017,2,19,16,45,0.0,53.0,3.15,21.0,53.0,43.85,32.69
2017,2,19,17,0,0.0,43.0,2.8,21.0,43.0,35.53,25.46
2017,2,19,17,15,0.0,33.0,2.55,20.5,33.0,27.23,18.19
2017,2,19,17,30,0.0,23.0,2.3,20.0,23.0,18.94,10.82
2017,2,19,17,45,0.0,14.5,2.1,19.5,14.5,11.92,4.5
2017,2,19,18,0,0.0,6.0,1.9,19.0,6.0,4.92,0.0
2017,2,19,18,15,0.0,3.0,2.05,19.0,3.0,2.56,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.35,12.0,1.0,0.85,0.0
2017,2,20,7,30,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2017,2,20,7,45,0.0,5.5,3.25,12.0,5.5,4.51,0.0
2017,2,20,8,0,0.0,9.0,3.2,12.0,9.0,7.39,0.68
2017,2,20,8,15,0.0,12.5,3.15,12.0,12.5,10.27,3.24
2017,2,20,8,30,0.0,16.0,3.1,12.0,16.0,13.16,5.79
2017,2,20,8,45,0.0,19.5,3.05,12.5,19.5,16.06,8.27
2017,2,20,9,0,0.0,23.0,3.0,13.0,23.0,18.96,10.73
2017,2,20,9,15,20.5,106.0,2.8,13.0,115.5,118.51,96.27
2017,2,20,9,30,41.0,189.0,2.6,13.0,208.0,229.22,188.11
2017,2,20,9,45,21.0,177.5,2.4,13.5,187.5,178.2,144.32
2017,2,20,10,0,1.0,166.0,2.2,14.0,167.0,146.76,117.09
2017,2,20,10,15,0.5,165.5,1.9,14.5,166.5,144.2,114.43
2017,2,20,10,30,0.0,165.0,1.6,15.0,166.0,142.1,112.13
2017,2,20,10,45,45.0,240.0,1.3,16.0,270.5,261.98,208.27
2017,2,20,11,0,90.0,315.0,1.0,17.0,375.0,369.34,289.05
2017,2,20,11,15,264.5,304.5,1.35,17.5,490.5,513.39,399.47
2017,2,20,11,30,439.0,294.0,1.7,18.0,606.0,630.04,485.76
2017,2,20,11,45,270.5,327.5,2.1,19.0,521.5,508.16,392.53
2017,2,20,12,0,102.0,361.0,2.5,20.0,437.0,387.78,299.44
2017,2,20,12,15,142.5,370.5,2.65,20.0,478.0,419.56,324.11
2017,2,20,12,30,183.0,380.0,2.8,20.0,519.0,438.35,338.0
2017,2,20,12,45,165.0,379.5,2.95,20.5,505.0,411.85,316.74
2017,2,20,13,0,147.0,379.0,3.1,21.0,491.0,386.51,296.57
2017,2,20,13,15,202.5,371.0,3.1,21.0,522.5,391.03,299.04
2017,2,20,13,30,258.0,363.0,3.1,21.0,554.0,388.65,295.34
2017,2,20,13,45,166.5,348.5,3.1,21.0,471.0,325.43,247.41
2017,2,20,14,0,75.0,334.0,3.1,21.0,388.0,275.68,210.82
2017,2,20,14,15,518.5,206.0,3.05,21.0,556.0,274.23,193.89
2017,2,20,14,30,962.0,78.0,3.0,21.0,724.0,243.25,148.63
2017,2,20,14,45,944.0,80.0,3.0,21.0,688.0,183.23,102.1
2017,2,20,15,0,926.0,82.0,3.0,21.0,652.0,124.36,67.3
2017,2,20,15,15,911.0,80.0,2.85,20.5,610.5,72.84,56.84
2017,2,20,15,30,896.0,78.0,2.7,20.0,569.0,71.33,55.87
2017,2,20,15,45,873.0,75.5,2.6,20.0,521.0,69.27,54.28
2017,2,20,16,0,850.0,73.0,2.5,20.0,473.0,59.93,46.41
2017,2,20,16,15,820.0,69.5,2.15,19.5,420.5,57.71,44.75
2017,2,20,16,30,790.0,66.0,1.8,19.0,368.0,55.46,43.04
2017,2,20,16,45,744.0,62.0,1.5,18.5,312.5,52.65,40.77
2017,2,20,17,0,698.0,58.0,1.2,18.0,257.0,49.87,38.45
2017,2,20,17,15,629.5,51.5,1.2,17.0,202.0,44.81,34.04
2017,2,20,17,30,561.0,45.0,1.2,16.0,147.0,36.48,26.53
2017,2,20,17,45,436.5,35.0,1.2,15.5,97.5,28.61,19.11
2017,2,20,18,0,312.0,25.0,1.2,15.0,48.0,20.72,9.6
2017,2,20,18,15,156.0,12.5,1.2,14.5,24.0,10.67,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,9.5,27.0,163.55,0.0
2017,2,21,7,30,436.0,22.0,5.1,10.0,54.0,383.6,263.06
2017,2,21,7,45,555.5,29.5,5.15,11.0,106.5,501.41,413.44
2017,2,21,8,0,675.0,37.0,5.2,12.0,159.0,618.15,515.05
2017,2,21,8,15,738.5,42.0,5.05,12.5,217.0,689.12,574.13
2017,2,21,8,30,802.0,47.0,4.9,13.0,275.0,751.52,622.39
2017,2,21,8,45,841.0,50.5,4.8,14.0,331.5,797.77,654.32
2017,2,21,9,0,880.0,54.0,4.7,15.0,388.0,842.07,682.9
2017,2,21,9,15,905.0,56.5,4.8,16.0,441.5,870.2,699.58
2017,2,21,9,30,930.0,59.0,4.9,17.0,495.0,895.1,713.5
2017,2,21,9,45,947.5,61.0,5.0,18.0,543.5,909.22,719.36
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,919.49,722.49
2017,2,21,10,15,977.0,64.5,5.2,19.5,634.0,920.36,720.42
2017,2,21,10,30,989.0,66.0,5.3,20.0,676.0,917.13,715.64
2017,2,21,10,45,997.0,67.5,5.4,20.5,710.5,906.39,705.71
2017,2,21,11,0,1005.0,69.0,5.5,21.0,745.0,891.53,693.06
2017,2,21,11,15,1010.5,70.0,5.45,21.0,771.5,870.04,676.37
2017,2,21,11,30,1016.0,71.0,5.4,21.0,798.0,844.6,657.04
2017,2,21,11,45,1016.5,73.5,5.35,21.5,816.0,813.22,632.32
2017,2,21,12,0,1017.0,76.0,5.3,22.0,834.0,778.28,604.64
2017,2,21,12,15,1018.5,76.5,5.25,22.0,842.5,738.67,572.97
2017,2,21,12,30,1020.0,77.0,5.2,22.0,851.0,695.86,538.38
2017,2,21,12,45,1019.0,77.0,5.2,22.5,851.0,648.16,498.62
2017,2,21,13,0,1018.0,77.0,5.2,23.0,851.0,597.88,456.11
2017,2,21,13,15,1016.0,77.0,5.1,23.0,841.5,544.76,411.08
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,489.59,363.32
2017,2,21,13,45,1008.0,77.0,4.95,23.0,813.5,431.14,312.04
2017,2,21,14,0,1002.0,77.0,4.9,23.0,795.0,371.54,258.97
2017,2,21,14,15,995.5,76.0,4.8,23.0,768.5,310.15,204.34
2017,2,21,14,30,989.0,75.0,4.7,23.0,742.0,248.22,150.83
2017,2,21,14,45,978.0,74.0,4.6,23.0,707.0,185.38,101.66
2017,2,21,15,0,967.0,73.0,4.5,23.0,672.0,123.01,63.86
2017,2,21,15,15,954.0,71.5,4.15,22.5,630.5,68.02,52.3
2017,2,21,15,30,941.0,70.0,3.8,22.0,589.0,66.74,51.51
2017,2,21,15,45,921.0,68.0,3.45,22.0,541.0,64.93,50.12
2017,2,21,16,0,901.0,66.0,3.1,22.0,493.0,63.02,48.67
2017,2,21,16,15,874.5,63.0,2.75,21.0,440.0,60.23,46.63
2017,2,21,16,30,848.0,60.0,2.4,20.0,387.0,57.32,44.45
2017,2,21,16,45,808.0,56.0,2.05,19.5,330.5,48.44,36.92
2017,2,21,17,0,768.0,52.0,1.7,19.0,274.0,45.42,34.38
2017,2,21,17,15,704.5,46.5,1.65,18.0,217.5,40.96,30.52
2017,2,21,17,30,641.0,41.0,1.6,17.0,161.0,36.51,26.46
2017,2,21,17,45,527.0,32.0,1.6,16.0,108.5,28.69,19.16
2017,2,21,18,0,413.0,23.0,1.6,15.0,56.0,20.84,10.13
2017,2,21,18,15,206.5,11.5,1.55,14.5,28.0,9.82,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
