Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.15,12.0,27.5,157.91,0.0
2017,2,22,7,30,417.0,23.0,1.2,13.0,55.0,373.8,260.76
2017,2,22,7,45,532.0,31.0,1.3,14.0,106.5,486.93,389.26
2017,2,22,8,0,647.0,39.0,1.4,15.0,158.0,600.73,482.32
2017,2,22,8,15,709.5,44.0,1.35,15.5,215.0,670.65,536.17
2017,2,22,8,30,772.0,49.0,1.3,16.0,272.0,740.21,585.96
2017,2,22,8,45,811.0,53.0,1.3,16.5,328.0,778.63,611.11
2017,2,22,9,0,850.0,57.0,1.3,17.0,384.0,823.31,639.53
2017,2,22,9,15,876.0,59.5,1.55,18.0,436.5,852.06,657.74
2017,2,22,9,30,902.0,62.0,1.8,19.0,489.0,877.69,673.39
2017,2,22,9,45,919.5,64.5,2.05,20.0,537.0,892.41,681.21
2017,2,22,10,0,937.0,67.0,2.3,21.0,585.0,903.34,686.38
2017,2,22,10,15,950.0,69.0,2.4,21.5,626.5,905.79,685.74
2017,2,22,10,30,963.0,71.0,2.5,22.0,668.0,904.19,682.57
2017,2,22,10,45,970.5,73.0,2.65,22.5,702.5,893.86,674.08
2017,2,22,11,0,978.0,75.0,2.8,23.0,737.0,879.49,663.0
2017,2,22,11,15,984.0,76.0,2.85,23.5,763.0,858.82,647.06
2017,2,22,11,30,990.0,77.0,2.9,24.0,789.0,834.26,628.66
2017,2,22,11,45,986.0,81.5,2.95,24.5,805.5,802.2,605.22
2017,2,22,12,0,982.0,86.0,3.0,25.0,822.0,766.85,578.78
2017,2,22,12,15,983.5,86.5,3.0,25.0,830.5,728.21,549.44
2017,2,22,12,30,985.0,87.0,3.0,25.0,839.0,686.48,517.3
2017,2,22,12,45,983.5,87.5,3.05,25.5,838.5,640.15,480.32
2017,2,22,13,0,982.0,88.0,3.1,26.0,838.0,591.34,440.67
2017,2,22,13,15,979.5,88.0,3.1,26.0,829.0,539.4,398.39
2017,2,22,13,30,977.0,88.0,3.1,26.0,820.0,485.54,353.43
2017,2,22,13,45,971.5,87.5,3.1,26.5,801.5,428.5,304.31
2017,2,22,14,0,966.0,87.0,3.1,27.0,783.0,370.34,253.53
2017,2,22,14,15,959.0,85.5,3.0,27.0,756.5,310.2,201.51
2017,2,22,14,30,952.0,84.0,2.9,27.0,730.0,249.63,150.46
2017,2,22,14,45,937.0,84.5,2.85,27.0,695.0,189.19,104.21
2017,2,22,15,0,922.0,85.0,2.8,27.0,660.0,129.65,68.67
2017,2,22,15,15,907.5,83.0,2.6,26.5,618.5,74.69,56.92
2017,2,22,15,30,893.0,81.0,2.4,26.0,577.0,73.24,56.04
2017,2,22,15,45,874.5,77.5,2.25,26.0,530.0,70.64,54.04
2017,2,22,16,0,856.0,74.0,2.1,26.0,483.0,60.61,45.78
2017,2,22,16,15,828.0,70.5,1.9,25.0,430.5,58.44,44.31
2017,2,22,16,30,800.0,67.0,1.7,24.0,378.0,56.24,42.77
2017,2,22,16,45,761.5,62.0,1.55,23.0,323.0,52.71,40.03
2017,2,22,17,0,723.0,57.0,1.4,22.0,268.0,49.12,37.15
2017,2,22,17,15,658.5,50.5,1.45,21.0,212.5,44.02,32.79
2017,2,22,17,30,594.0,44.0,1.5,20.0,157.0,38.89,28.18
2017,2,22,17,45,483.0,34.5,1.55,19.0,106.5,28.25,18.56
2017,2,22,18,0,372.0,25.0,1.6,18.0,56.0,20.73,10.23
2017,2,22,18,15,186.0,12.5,1.6,17.5,28.0,10.67,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,14.0,2.6,12.0,26.0,117.89,0.0
2017,2,23,7,30,297.0,28.0,2.8,13.0,52.0,303.75,222.03
2017,2,23,7,45,419.0,39.5,3.0,14.0,102.5,420.43,343.67
2017,2,23,8,0,541.0,51.0,3.2,15.0,153.0,541.18,445.02
2017,2,23,8,15,610.5,58.5,3.2,15.5,209.0,617.55,506.68
2017,2,23,8,30,680.0,66.0,3.2,16.0,265.0,694.14,564.98
2017,2,23,8,45,728.5,70.5,3.2,17.0,321.0,742.2,597.89
2017,2,23,9,0,777.0,75.0,3.2,18.0,377.0,795.37,633.03
2017,2,23,9,15,807.0,79.0,3.5,19.0,430.0,829.14,654.43
2017,2,23,9,30,837.0,83.0,3.8,20.0,483.0,859.66,673.11
2017,2,23,9,45,862.0,85.0,4.1,21.0,531.5,879.8,684.1
2017,2,23,10,0,887.0,87.0,4.4,22.0,580.0,896.14,692.36
2017,2,23,10,15,902.0,89.5,4.55,22.5,622.0,891.75,686.99
2017,2,23,10,30,917.0,92.0,4.7,23.0,664.0,892.36,685.53
2017,2,23,10,45,930.0,92.5,4.9,23.5,699.5,885.02,678.93
2017,2,23,11,0,943.0,93.0,5.1,24.0,735.0,873.68,669.65
2017,2,23,11,15,950.0,94.5,5.2,24.5,761.5,854.58,654.46
2017,2,23,11,30,957.0,96.0,5.3,25.0,788.0,831.64,636.73
2017,2,23,11,45,965.5,94.5,5.45,25.5,807.0,803.04,615.32
2017,2,23,12,0,974.0,93.0,5.6,26.0,826.0,770.76,590.43
2017,2,23,12,15,975.5,93.5,5.6,26.0,835.0,732.16,560.2
2017,2,23,12,30,977.0,94.0,5.6,26.0,844.0,690.5,527.17
2017,2,23,12,45,974.5,95.0,5.7,26.5,843.5,644.12,489.25
2017,2,23,13,0,972.0,96.0,5.8,27.0,843.0,595.36,448.75
2017,2,23,13,15,969.0,95.5,5.75,27.0,833.5,542.98,405.15
2017,2,23,13,30,966.0,95.0,5.7,27.0,824.0,488.78,359.06
2017,2,23,13,45,957.5,96.0,5.7,27.0,804.5,432.15,310.17
2017,2,23,14,0,949.0,97.0,5.7,27.0,785.0,374.67,259.79
2017,2,23,14,15,941.0,95.5,5.55,27.0,758.0,314.94,207.45
2017,2,23,14,30,933.0,94.0,5.4,27.0,731.0,254.93,156.29
2017,2,23,14,45,919.5,93.5,5.3,27.0,695.5,194.79,109.61
2017,2,23,15,0,906.0,93.0,5.2,27.0,660.0,135.44,73.34
2017,2,23,15,15,890.5,90.5,4.85,26.5,618.5,79.12,60.64
2017,2,23,15,30,875.0,88.0,4.5,26.0,577.0,68.9,52.42
2017,2,23,15,45,852.5,85.5,4.2,25.5,529.0,67.81,51.79
2017,2,23,16,0,830.0,83.0,3.9,25.0,481.0,66.72,51.15
2017,2,23,16,15,801.0,79.0,3.55,24.0,429.0,64.43,49.59
2017,2,23,16,30,772.0,75.0,3.2,23.0,377.0,62.1,47.97
2017,2,23,16,45,728.5,69.5,2.85,22.5,322.0,58.38,45.0
2017,2,23,17,0,685.0,64.0,2.5,22.0,267.0,50.12,38.0
2017,2,23,17,15,618.0,57.0,2.5,21.0,211.5,45.26,33.86
2017,2,23,17,30,551.0,50.0,2.5,20.0,156.0,40.37,29.47
2017,2,23,17,45,434.5,39.0,2.5,19.5,105.5,31.83,21.6
2017,2,23,18,0,318.0,28.0,2.5,19.0,55.0,23.2,12.36
2017,2,23,18,15,159.0,14.0,2.7,18.5,27.5,11.95,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.0,15.5,4.45,12.5,27.0,107.82,0.0
2017,2,24,7,30,264.0,31.0,4.6,13.0,54.0,284.53,214.19
2017,2,24,7,45,408.0,41.5,4.75,13.5,106.0,415.63,343.73
2017,2,24,8,0,552.0,52.0,4.9,14.0,158.0,553.15,460.71
2017,2,24,8,15,622.0,59.0,4.9,15.0,214.5,629.77,522.72
2017,2,24,8,30,692.0,66.0,4.9,16.0,271.0,706.55,581.18
2017,2,24,8,45,747.5,69.0,4.9,17.0,329.0,759.28,618.27
2017,2,24,9,0,803.0,72.0,4.9,18.0,387.0,816.94,657.36
2017,2,24,9,15,832.0,75.5,5.0,18.5,440.5,849.41,678.38
2017,2,24,9,30,861.0,79.0,5.1,19.0,494.0,878.58,696.71
2017,2,24,9,45,889.0,79.0,5.25,19.5,544.0,889.83,702.15
2017,2,24,10,0,917.0,79.0,5.4,20.0,594.0,906.59,711.74
2017,2,24,10,15,932.5,81.0,5.45,20.5,637.0,910.98,711.86
2017,2,24,10,30,948.0,83.0,5.5,21.0,680.0,911.32,709.32
2017,2,24,10,45,964.0,82.5,5.55,21.5,716.5,905.08,702.3
2017,2,24,11,0,980.0,82.0,5.6,22.0,753.0,894.65,692.53
2017,2,24,11,15,988.0,83.0,5.6,22.0,781.0,875.2,677.63
2017,2,24,11,30,996.0,84.0,5.6,22.0,809.0,851.75,660.06
2017,2,24,11,45,998.0,87.0,5.7,22.5,828.0,821.95,637.24
2017,2,24,12,0,1000.0,90.0,5.8,23.0,847.0,788.52,611.29
2017,2,24,12,15,1003.0,90.5,5.75,23.0,857.0,749.93,580.49
2017,2,24,12,30,1006.0,91.0,5.7,23.0,867.0,708.07,546.74
2017,2,24,12,45,1008.5,90.0,5.7,23.0,868.5,661.5,508.96
2017,2,24,13,0,1011.0,89.0,5.7,23.0,870.0,612.11,468.1
2017,2,24,13,15,1009.5,88.5,5.6,22.5,861.0,558.6,423.67
2017,2,24,13,30,1008.0,88.0,5.5,22.0,852.0,503.05,376.3
2017,2,24,13,45,1005.0,87.0,5.45,22.0,834.5,444.71,324.9
2017,2,24,14,0,1002.0,86.0,5.4,22.0,817.0,384.95,271.39
2017,2,24,14,15,995.0,85.0,5.3,22.0,789.5,322.98,215.99
2017,2,24,14,30,988.0,84.0,5.2,22.0,762.0,260.53,161.57
2017,2,24,14,45,976.0,83.5,5.15,22.0,726.5,197.49,111.41
2017,2,24,15,0,964.0,83.0,5.1,22.0,691.0,135.02,72.06
2017,2,24,15,15,949.5,81.0,4.95,21.5,648.0,74.11,57.65
2017,2,24,15,30,935.0,79.0,4.8,21.0,605.0,72.62,56.69
2017,2,24,15,45,916.5,76.0,4.65,20.5,556.0,70.3,55.0
2017,2,24,16,0,898.0,73.0,4.5,20.0,507.0,67.85,53.19
2017,2,24,16,15,870.0,70.0,4.15,19.0,453.0,58.49,45.47
2017,2,24,16,30,842.0,67.0,3.8,18.0,399.0,56.61,44.18
2017,2,24,16,45,802.5,62.0,3.45,17.5,342.0,53.02,41.23
2017,2,24,17,0,763.0,57.0,3.1,17.0,285.0,49.36,38.15
2017,2,24,17,15,699.0,51.0,3.0,16.0,227.0,44.63,34.05
2017,2,24,17,30,635.0,45.0,2.9,15.0,169.0,39.9,29.73
2017,2,24,17,45,520.0,36.0,2.8,14.5,116.0,32.2,22.47
2017,2,24,18,0,405.0,27.0,2.7,14.0,63.0,22.46,12.39
2017,2,24,18,15,202.5,13.5,2.9,13.5,31.5,11.52,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.5,14.0,4.5,3.5,31.5,153.42,0.0
2017,2,25,7,30,393.0,28.0,4.8,4.0,63.0,380.45,301.96
2017,2,25,7,45,510.0,37.0,5.1,5.0,116.5,491.16,418.2
2017,2,25,8,0,627.0,46.0,5.4,6.0,170.0,599.67,514.11
2017,2,25,8,15,691.5,52.5,5.35,6.5,228.0,674.04,576.94
2017,2,25,8,30,756.0,59.0,5.3,7.0,286.0,747.84,635.57
2017,2,25,8,45,797.0,63.0,5.3,7.5,343.0,797.02,672.17
2017,2,25,9,0,838.0,67.0,5.3,8.0,400.0,843.81,705.45
2017,2,25,9,15,865.5,70.5,5.15,8.5,454.0,875.23,725.0
2017,2,25,9,30,893.0,74.0,5.0,9.0,508.0,894.13,734.54
2017,2,25,9,45,912.0,76.5,4.9,9.5,556.5,909.82,741.89
2017,2,25,10,0,931.0,79.0,4.8,10.0,605.0,921.74,746.41
2017,2,25,10,15,944.5,81.0,4.65,10.5,647.5,924.27,743.71
2017,2,25,10,30,958.0,83.0,4.5,11.0,690.0,922.75,738.26
2017,2,25,10,45,967.0,85.0,4.4,11.5,725.0,913.27,727.66
2017,2,25,11,0,976.0,87.0,4.3,12.0,760.0,899.69,714.4
2017,2,25,11,15,982.5,88.0,4.15,12.5,786.5,878.96,696.02
2017,2,25,11,30,989.0,89.0,4.0,13.0,813.0,854.32,675.43
2017,2,25,11,45,989.5,91.5,3.85,13.5,830.5,822.92,650.17
2017,2,25,12,0,990.0,94.0,3.7,14.0,848.0,788.05,622.0
2017,2,25,12,15,992.0,94.5,3.5,14.0,857.0,749.0,590.12
2017,2,25,12,30,994.0,95.0,3.3,14.0,866.0,706.8,555.42
2017,2,25,12,45,993.0,95.0,3.15,14.5,865.5,659.46,515.49
2017,2,25,13,0,992.0,95.0,3.0,15.0,865.0,609.62,472.94
2017,2,25,13,15,989.5,94.5,2.85,15.0,855.5,556.36,427.74
2017,2,25,13,30,987.0,94.0,2.7,15.0,846.0,501.19,379.87
2017,2,25,13,45,980.0,94.5,2.55,15.5,826.5,443.45,328.25
2017,2,25,14,0,973.0,95.0,2.4,16.0,807.0,384.7,275.06
2017,2,25,14,15,965.5,93.5,2.3,16.0,780.0,323.62,220.42
2017,2,25,14,30,958.0,92.0,2.2,16.0,753.0,262.17,166.59
2017,2,25,14,45,940.0,93.5,2.1,16.0,716.0,201.16,117.7
2017,2,25,15,0,922.0,95.0,2.0,16.0,679.0,141.35,79.52
2017,2,25,15,15,907.0,92.5,1.95,15.5,637.0,80.61,64.58
2017,2,25,15,30,892.0,90.0,1.9,15.0,595.0,70.35,56.07
2017,2,25,15,45,869.5,87.5,1.9,15.0,546.0,69.3,55.34
2017,2,25,16,0,847.0,85.0,1.9,15.0,497.0,68.25,54.61
2017,2,25,16,15,817.5,81.0,1.7,14.5,444.0,65.99,52.92
2017,2,25,16,30,788.0,77.0,1.5,14.0,391.0,63.7,51.18
2017,2,25,16,45,743.0,72.0,1.35,13.5,334.5,60.41,48.51
2017,2,25,17,0,698.0,67.0,1.2,13.0,278.0,52.39,41.52
2017,2,25,17,15,630.5,59.5,1.2,12.0,221.0,47.19,36.97
2017,2,25,17,30,563.0,52.0,1.2,11.0,164.0,41.95,32.14
2017,2,25,17,45,446.5,41.0,1.2,10.0,112.0,33.45,24.11
2017,2,25,18,0,330.0,30.0,1.2,9.0,60.0,24.87,14.97
2017,2,25,18,15,165.0,15.0,1.2,8.5,30.0,12.8,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,68.5,19.5,2.65,7.5,26.0,66.18,0.0
2017,2,26,7,30,137.0,39.0,2.8,8.0,52.0,189.72,148.91
2017,2,26,7,45,239.0,57.5,3.0,9.0,98.5,306.3,257.42
2017,2,26,8,0,341.0,76.0,3.2,10.0,145.0,414.1,351.2
2017,2,26,8,15,412.0,89.0,3.25,10.5,197.0,492.47,417.34
2017,2,26,8,30,483.0,102.0,3.3,11.0,249.0,572.41,481.24
2017,2,26,8,45,535.0,110.5,3.4,12.0,302.0,630.5,524.38
2017,2,26,9,0,587.0,119.0,3.5,13.0,355.0,694.88,570.76
2017,2,26,9,15,293.5,92.0,3.55,13.5,210.0,392.51,328.35
2017,2,26,9,30,0.0,65.0,3.6,14.0,65.0,53.89,40.0
2017,2,26,9,45,2.5,122.5,3.65,14.5,124.0,106.99,84.51
2017,2,26,10,0,5.0,180.0,3.7,15.0,183.0,163.16,130.37
2017,2,26,10,15,2.5,127.0,3.8,15.5,128.5,109.85,85.94
2017,2,26,10,30,0.0,74.0,3.9,16.0,74.0,61.52,45.66
2017,2,26,10,45,0.0,110.0,4.0,16.5,110.0,92.14,70.7
2017,2,26,11,0,0.0,146.0,4.1,17.0,146.0,123.46,95.93
2017,2,26,11,15,0.0,135.5,4.1,17.0,135.5,114.01,88.07
2017,2,26,11,30,0.0,125.0,4.1,17.0,125.0,104.8,80.48
2017,2,26,11,45,0.0,133.0,4.15,17.5,133.0,111.48,85.66
2017,2,26,12,0,0.0,141.0,4.2,18.0,141.0,118.09,90.75
2017,2,26,12,15,1.0,151.0,4.2,18.5,152.0,126.95,97.65
2017,2,26,12,30,2.0,161.0,4.2,19.0,163.0,135.59,104.34
2017,2,26,12,45,9.0,215.5,4.25,19.5,222.5,184.14,142.75
2017,2,26,13,0,16.0,270.0,4.3,20.0,282.0,230.61,178.87
2017,2,26,13,15,14.0,255.5,4.3,20.0,266.5,215.76,167.12
2017,2,26,13,30,12.0,241.0,4.3,20.0,251.0,201.38,155.87
2017,2,26,13,45,7.5,206.5,4.35,20.5,213.0,171.0,131.77
2017,2,26,14,0,3.0,172.0,4.4,21.0,175.0,141.49,108.37
2017,2,26,14,15,38.5,247.0,4.3,21.0,274.5,199.97,153.52
2017,2,26,14,30,74.0,322.0,4.2,21.0,374.0,248.86,190.13
2017,2,26,14,45,77.5,308.0,4.15,21.5,360.0,230.14,175.11
2017,2,26,15,0,81.0,294.0,4.1,22.0,346.0,211.08,160.81
2017,2,26,15,15,192.5,271.5,3.8,21.5,384.0,179.47,145.65
2017,2,26,15,30,304.0,249.0,3.5,21.0,422.0,160.21,130.3
2017,2,26,15,45,319.5,224.0,3.25,21.0,393.0,147.71,120.22
2017,2,26,16,0,335.0,199.0,3.0,21.0,364.0,134.53,109.51
2017,2,26,16,15,307.5,184.5,2.6,20.5,323.5,126.25,103.04
2017,2,26,16,30,280.0,170.0,2.2,20.0,283.0,117.64,96.21
2017,2,26,16,45,256.0,148.5,1.8,19.5,240.5,104.52,85.38
2017,2,26,17,0,232.0,127.0,1.4,19.0,198.0,90.89,73.89
2017,2,26,17,15,195.0,104.5,1.4,18.5,156.0,76.02,61.07
2017,2,26,17,30,158.0,82.0,1.4,18.0,114.0,60.65,47.46
2017,2,26,17,45,101.5,58.5,1.4,17.5,77.0,44.66,32.99
2017,2,26,18,0,45.0,35.0,1.4,17.0,40.0,27.4,16.62
2017,2,26,18,15,22.5,17.5,1.5,17.0,20.0,14.94,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,50.5,20.0,2.7,17.0,25.0,79.61,0.0
2017,2,27,7,30,101.0,40.0,2.8,17.0,50.0,163.23,124.49
2017,2,27,7,45,195.5,61.0,2.95,17.5,96.0,262.68,214.34
2017,2,27,8,0,290.0,82.0,3.1,18.0,142.0,381.62,314.38
2017,2,27,8,15,194.0,107.0,3.2,18.0,152.0,320.03,264.23
2017,2,27,8,30,98.0,132.0,3.3,18.0,162.0,250.84,205.84
2017,2,27,8,45,120.0,153.0,3.45,18.5,197.0,290.46,238.01
2017,2,27,9,0,142.0,174.0,3.6,19.0,232.0,329.97,268.99
2017,2,27,9,15,139.0,198.0,3.7,19.5,260.5,350.71,283.61
2017,2,27,9,30,136.0,222.0,3.8,20.0,289.0,370.17,297.03
2017,2,27,9,45,77.0,217.0,3.95,20.5,255.5,285.84,227.82
2017,2,27,10,0,18.0,212.0,4.1,21.0,222.0,206.47,162.13
2017,2,27,10,15,10.0,191.0,4.1,21.0,197.0,176.12,137.43
2017,2,27,10,30,2.0,170.0,4.1,21.0,172.0,147.98,114.4
2017,2,27,10,45,3.5,178.5,4.15,21.5,181.0,156.06,120.45
2017,2,27,11,0,5.0,187.0,4.2,22.0,190.0,164.03,126.33
2017,2,27,11,15,2.5,143.0,4.15,22.0,144.5,122.5,93.13
2017,2,27,11,30,0.0,99.0,4.1,22.0,99.0,82.64,61.14
2017,2,27,11,45,0.0,117.5,4.1,22.5,117.5,98.31,73.49
2017,2,27,12,0,0.0,136.0,4.1,23.0,136.0,113.86,85.6
2017,2,27,12,15,0.0,135.0,4.05,23.0,135.0,112.84,84.72
2017,2,27,12,30,0.0,134.0,4.0,23.0,134.0,111.83,83.89
2017,2,27,12,45,13.0,221.5,4.0,23.5,232.0,191.41,146.2
2017,2,27,13,0,26.0,309.0,4.0,24.0,330.0,267.27,204.07
2017,2,27,13,15,77.0,347.0,3.9,24.0,406.5,316.21,240.82
2017,2,27,13,30,128.0,385.0,3.8,24.0,483.0,354.18,268.26
2017,2,27,13,45,102.0,367.5,3.75,24.5,444.5,320.86,242.2
2017,2,27,14,0,76.0,350.0,3.7,25.0,406.0,288.73,217.56
2017,2,27,14,15,392.5,269.0,3.6,25.0,544.5,290.91,208.5
2017,2,27,14,30,709.0,188.0,3.5,25.0,683.0,270.11,177.72
2017,2,27,14,45,426.0,247.5,3.4,25.0,541.5,220.17,150.04
2017,2,27,15,0,143.0,307.0,3.3,25.0,400.0,214.05,158.83
2017,2,27,15,15,255.5,272.0,3.15,24.5,424.0,171.67,137.39
2017,2,27,15,30,368.0,237.0,3.0,24.0,448.0,154.69,124.12
2017,2,27,15,45,520.0,182.0,2.95,24.0,453.5,119.29,95.14
2017,2,27,16,0,672.0,127.0,2.9,24.0,459.0,88.54,69.69
2017,2,27,16,15,638.0,120.5,2.55,23.5,408.5,85.94,67.89
2017,2,27,16,30,604.0,114.0,2.2,23.0,358.0,83.28,65.99
2017,2,27,16,45,557.5,105.0,1.85,23.0,305.5,78.48,62.07
2017,2,27,17,0,511.0,96.0,1.5,23.0,253.0,70.68,55.48
2017,2,27,17,15,442.0,84.0,1.45,22.0,200.5,62.52,48.64
2017,2,27,17,30,373.0,72.0,1.4,21.0,148.0,54.18,41.34
2017,2,27,17,45,271.0,55.0,1.35,20.5,101.0,41.8,30.17
2017,2,27,18,0,169.0,38.0,1.3,20.0,54.0,29.17,18.0
2017,2,27,18,15,84.5,19.0,1.35,19.5,27.0,14.96,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,19.5,1.0,0.82,0.0
2017,2,28,8,0,0.0,2.0,4.3,20.0,2.0,1.64,0.0
2017,2,28,8,15,0.0,3.0,4.65,20.5,3.0,2.46,0.0
2017,2,28,8,30,0.0,4.0,5.0,21.0,4.0,3.29,0.0
2017,2,28,8,45,0.0,26.5,5.35,21.5,26.5,21.86,12.63
2017,2,28,9,0,0.0,49.0,5.7,22.0,49.0,40.54,28.06
2017,2,28,9,15,0.0,87.0,5.85,22.5,87.0,72.76,54.38
2017,2,28,9,30,0.0,125.0,6.0,23.0,125.0,108.05,82.77
2017,2,28,9,45,0.0,112.5,6.15,23.5,112.5,95.33,72.04
2017,2,28,10,0,0.0,100.0,6.3,24.0,100.0,83.66,62.28
2017,2,28,10,15,3.5,149.5,6.3,24.0,151.5,131.24,100.36
2017,2,28,10,30,7.0,199.0,6.3,24.0,203.0,179.25,138.27
2017,2,28,10,45,9.5,216.0,6.35,24.0,222.5,195.6,150.87
2017,2,28,11,0,12.0,233.0,6.4,24.0,242.0,211.59,163.17
2017,2,28,11,15,13.0,241.0,6.35,24.0,251.0,217.8,167.74
2017,2,28,11,30,14.0,249.0,6.3,24.0,260.0,223.86,172.21
2017,2,28,11,45,19.0,274.5,6.3,24.5,290.0,248.04,190.49
2017,2,28,12,0,24.0,300.0,6.3,25.0,320.0,271.23,207.81
2017,2,28,12,15,16.0,255.5,6.2,25.0,269.0,225.16,171.95
2017,2,28,12,30,8.0,211.0,6.1,25.0,218.0,181.06,137.55
2017,2,28,12,45,10.5,232.5,6.0,25.5,241.5,199.05,151.21
2017,2,28,13,0,13.0,254.0,5.9,26.0,265.0,216.22,164.07
2017,2,28,13,15,14.5,262.0,5.7,26.0,274.0,221.27,167.85
2017,2,28,13,30,16.0,270.0,5.5,26.0,283.0,225.81,171.24
2017,2,28,13,45,24.0,287.5,5.35,26.0,306.0,239.37,181.46
2017,2,28,14,0,32.0,305.0,5.2,26.0,329.0,244.38,184.98
2017,2,28,14,15,44.0,309.5,4.95,26.0,341.5,243.8,183.98
2017,2,28,14,30,56.0,314.0,4.7,26.0,354.0,240.94,181.17
2017,2,28,14,45,131.5,311.0,4.5,26.0,397.5,231.89,171.14
2017,2,28,15,0,207.0,308.0,4.3,26.0,441.0,220.43,161.09
2017,2,28,15,15,240.0,283.0,4.0,25.5,428.0,187.38,149.75
2017,2,28,15,30,273.0,258.0,3.7,25.0,415.0,164.31,131.58
2017,2,28,15,45,231.0,240.0,3.4,25.0,365.5,162.39,130.38
2017,2,28,16,0,189.0,222.0,3.1,25.0,316.0,151.39,121.67
2017,2,28,16,15,173.0,202.5,2.65,24.5,281.5,139.62,112.49
2017,2,28,16,30,157.0,183.0,2.2,24.0,247.0,127.46,102.85
2017,2,28,16,45,151.5,157.5,1.8,24.0,212.5,111.72,89.87
2017,2,28,17,0,146.0,132.0,1.4,24.0,178.0,95.41,76.21
2017,2,28,17,15,125.0,107.5,1.3,23.0,141.5,79.01,62.5
2017,2,28,17,30,104.0,83.0,1.2,22.0,105.0,62.13,47.98
2017,2,28,17,45,74.5,59.5,1.15,21.5,72.5,45.38,33.12
2017,2,28,18,0,45.0,36.0,1.1,21.0,40.0,28.22,17.32
2017,2,28,18,15,22.5,18.0,1.1,20.5,20.0,14.46,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.0,16.0,5.05,14.5,36.5,193.01,16.9
2017,3,1,7,30,384.0,32.0,5.3,15.0,73.0,383.12,306.17
2017,3,1,7,45,494.0,41.0,5.6,15.5,126.0,490.41,405.44
2017,3,1,8,0,604.0,50.0,5.9,16.0,179.0,602.44,500.3
2017,3,1,8,15,665.0,56.0,6.15,16.0,236.0,665.61,553.21
2017,3,1,8,30,726.0,62.0,6.4,16.0,293.0,736.09,609.38
2017,3,1,8,45,471.5,118.0,6.65,16.5,278.5,589.43,491.69
2017,3,1,9,0,217.0,174.0,6.9,17.0,264.0,396.18,328.95
2017,3,1,9,15,539.5,125.5,6.9,17.0,387.5,667.56,551.22
2017,3,1,9,30,862.0,77.0,6.9,17.0,511.0,890.78,720.05
2017,3,1,9,45,883.0,79.0,6.9,17.5,559.5,898.29,721.14
2017,3,1,10,0,904.0,81.0,6.9,18.0,608.0,911.53,727.51
2017,3,1,10,15,918.0,83.5,6.85,18.0,650.0,915.26,728.12
2017,3,1,10,30,932.0,86.0,6.8,18.0,692.0,914.96,725.99
2017,3,1,10,45,944.0,86.5,6.75,18.5,727.5,906.59,716.76
2017,3,1,11,0,956.0,87.0,6.7,19.0,763.0,894.18,704.84
2017,3,1,11,15,963.5,88.5,6.6,19.0,790.0,875.08,689.42
2017,3,1,11,30,971.0,90.0,6.5,19.0,817.0,852.05,671.32
2017,3,1,11,45,961.0,99.0,6.45,19.5,832.0,819.45,645.29
2017,3,1,12,0,951.0,108.0,6.4,20.0,847.0,783.7,616.49
2017,3,1,12,15,953.5,108.5,6.3,20.0,856.5,745.83,585.72
2017,3,1,12,30,956.0,109.0,6.2,20.0,866.0,704.88,552.16
2017,3,1,12,45,959.0,107.5,6.15,20.0,867.0,659.63,514.89
2017,3,1,13,0,962.0,106.0,6.1,20.0,868.0,611.68,474.71
2017,3,1,13,15,960.0,105.5,6.0,20.0,859.0,559.58,430.24
2017,3,1,13,30,958.0,105.0,5.9,20.0,850.0,505.61,383.22
2017,3,1,13,45,957.0,102.5,5.85,20.0,832.5,448.84,332.95
2017,3,1,14,0,956.0,100.0,5.8,20.0,815.0,390.61,280.5
2017,3,1,14,15,949.5,99.0,5.7,19.5,788.5,330.73,226.9
2017,3,1,14,30,943.0,98.0,5.6,19.0,762.0,270.38,173.76
2017,3,1,14,45,880.0,109.5,5.55,19.0,706.0,202.3,120.28
2017,3,1,15,0,817.0,121.0,5.5,19.0,650.0,147.89,86.03
2017,3,1,15,15,852.0,107.0,5.45,18.5,628.5,85.6,68.11
2017,3,1,15,30,887.0,93.0,5.4,18.0,607.0,71.91,56.7
2017,3,1,15,45,873.0,88.0,5.35,18.0,560.0,69.34,54.67
2017,3,1,16,0,859.0,83.0,5.3,18.0,513.0,66.64,52.51
2017,3,1,16,15,831.5,79.5,5.05,17.5,459.5,64.73,51.14
2017,3,1,16,30,804.0,76.0,4.8,17.0,406.0,62.8,49.73
2017,3,1,16,45,770.0,70.0,4.6,16.5,350.0,58.78,46.44
2017,3,1,17,0,736.0,64.0,4.4,16.0,294.0,54.64,42.97
2017,3,1,17,15,674.5,57.5,4.05,15.0,236.5,49.75,38.77
2017,3,1,17,30,613.0,51.0,3.7,14.0,179.0,41.15,31.06
2017,3,1,17,45,511.5,41.0,3.35,13.5,126.0,33.47,23.86
2017,3,1,18,0,410.0,31.0,3.0,13.0,73.0,25.7,16.01
2017,3,1,18,15,205.0,15.5,3.1,12.5,36.5,12.68,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,140.5,18.5,3.2,5.5,33.5,157.07,44.63
2017,3,2,7,30,281.0,37.0,3.2,6.0,67.0,309.33,256.29
2017,3,2,7,45,348.5,53.0,3.25,6.5,113.0,387.61,331.09
2017,3,2,8,0,416.0,69.0,3.3,7.0,159.0,468.99,402.2
2017,3,2,8,15,478.0,77.0,3.4,7.5,208.5,542.83,463.61
2017,3,2,8,30,540.0,85.0,3.5,8.0,258.0,613.26,519.41
2017,3,2,8,45,674.0,81.0,3.65,9.0,336.5,731.13,609.04
2017,3,2,9,0,808.0,77.0,3.8,10.0,415.0,843.67,690.42
2017,3,2,9,15,714.0,105.0,4.05,10.5,431.5,802.0,656.01
2017,3,2,9,30,620.0,133.0,4.3,11.0,448.0,748.41,613.8
2017,3,2,9,45,761.5,111.0,4.55,12.0,533.5,844.82,684.02
2017,3,2,10,0,903.0,89.0,4.8,13.0,619.0,922.88,738.08
2017,3,2,10,15,917.0,91.5,4.7,13.0,661.5,926.34,737.43
2017,3,2,10,30,931.0,94.0,4.6,13.0,704.0,925.78,734.55
2017,3,2,10,45,941.5,95.5,4.55,13.5,738.5,916.99,724.95
2017,3,2,11,0,952.0,97.0,4.5,14.0,773.0,904.15,712.74
2017,3,2,11,15,959.0,98.0,4.4,14.5,800.0,883.88,695.08
2017,3,2,11,30,966.0,99.0,4.3,15.0,827.0,859.74,674.94
2017,3,2,11,45,967.0,101.5,4.25,15.5,844.5,828.76,650.47
2017,3,2,12,0,968.0,104.0,4.2,16.0,862.0,794.35,623.53
2017,3,2,12,15,970.0,104.5,4.1,16.0,871.0,755.53,592.56
2017,3,2,12,30,972.0,105.0,4.0,16.0,880.0,713.62,558.79
2017,3,2,12,45,971.5,105.5,3.95,16.0,879.5,667.34,521.22
2017,3,2,13,0,971.0,106.0,3.9,16.0,879.0,618.56,480.86
2017,3,2,13,15,968.5,105.5,3.8,16.0,869.5,565.7,436.23
2017,3,2,13,30,966.0,105.0,3.7,16.0,860.0,511.0,388.99
2017,3,2,13,45,960.5,104.5,3.65,16.0,841.0,453.54,338.47
2017,3,2,14,0,955.0,104.0,3.6,16.0,822.0,395.01,286.02
2017,3,2,14,15,948.0,103.0,3.6,16.0,795.0,334.9,231.87
2017,3,2,14,30,941.0,102.0,3.6,16.0,768.0,274.39,178.21
2017,3,2,14,45,925.0,102.5,3.6,16.0,731.5,213.35,128.1
2017,3,2,15,0,909.0,103.0,3.6,16.0,695.0,153.37,87.6
2017,3,2,15,15,894.5,100.5,3.55,15.5,653.0,83.71,67.21
2017,3,2,15,30,880.0,98.0,3.5,15.0,611.0,75.09,60.12
2017,3,2,15,45,860.5,94.0,3.45,15.0,562.5,73.26,58.72
2017,3,2,16,0,841.0,90.0,3.4,15.0,514.0,71.36,57.26
2017,3,2,16,15,812.5,86.0,3.05,14.5,460.5,69.27,55.74
2017,3,2,16,30,784.0,82.0,2.7,14.0,407.0,67.15,54.18
2017,3,2,16,45,745.5,76.0,2.35,13.5,350.5,63.28,51.02
2017,3,2,17,0,707.0,70.0,2.0,13.0,294.0,54.4,43.29
2017,3,2,17,15,644.0,63.0,1.85,12.0,236.5,49.71,39.25
2017,3,2,17,30,581.0,56.0,1.7,11.0,179.0,44.99,34.95
2017,3,2,17,45,475.0,45.0,1.6,10.5,126.0,36.63,27.05
2017,3,2,18,0,369.0,34.0,1.5,10.0,73.0,28.17,18.5
2017,3,2,18,15,184.5,17.0,1.5,9.5,36.5,13.93,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,213.0,17.5,2.3,6.5,41.5,215.95,93.23
2017,3,3,7,30,426.0,35.0,2.4,7.0,83.0,421.56,346.5
2017,3,3,7,45,520.0,45.0,2.5,8.0,137.5,519.81,435.0
2017,3,3,8,0,614.0,55.0,2.6,9.0,192.0,621.54,518.86
2017,3,3,8,15,673.0,62.0,2.8,10.0,249.5,691.59,573.61
2017,3,3,8,30,732.0,69.0,3.0,11.0,307.0,754.72,620.14
2017,3,3,8,45,763.0,76.0,3.25,12.0,363.0,799.24,650.89
2017,3,3,9,0,794.0,83.0,3.5,13.0,419.0,841.09,678.63
2017,3,3,9,15,821.0,87.0,3.8,13.5,472.0,872.72,699.71
2017,3,3,9,30,848.0,91.0,4.1,14.0,525.0,900.94,718.07
2017,3,3,9,45,732.5,129.0,4.4,15.0,528.5,842.44,672.26
2017,3,3,10,0,617.0,167.0,4.7,16.0,532.0,772.2,618.24
2017,3,3,10,15,757.5,137.5,4.7,16.0,616.0,854.17,677.48
2017,3,3,10,30,898.0,108.0,4.7,16.0,700.0,924.32,726.14
2017,3,3,10,45,648.5,207.5,4.7,16.5,646.0,799.38,631.04
2017,3,3,11,0,399.0,307.0,4.7,17.0,592.0,649.45,512.63
2017,3,3,11,15,275.0,342.0,4.7,17.0,542.0,565.93,446.52
2017,3,3,11,30,151.0,377.0,4.7,17.0,492.0,473.68,372.94
2017,3,3,11,45,292.0,354.5,4.75,17.5,582.5,556.33,437.59
2017,3,3,12,0,433.0,332.0,4.8,18.0,673.0,625.28,489.38
2017,3,3,12,15,386.5,354.0,4.75,18.0,661.0,580.01,453.08
2017,3,3,12,30,340.0,376.0,4.7,18.0,649.0,543.89,423.99
2017,3,3,12,45,618.0,258.5,4.7,18.0,753.5,592.18,461.71
2017,3,3,13,0,896.0,141.0,4.7,18.0,858.0,609.9,473.29
2017,3,3,13,15,593.0,260.5,4.65,18.0,732.5,503.96,389.03
2017,3,3,13,30,290.0,380.0,4.6,18.0,607.0,420.54,324.21
2017,3,3,13,45,303.5,367.5,4.55,18.0,600.5,391.7,300.11
2017,3,3,14,0,317.0,355.0,4.5,18.0,594.0,361.46,274.25
2017,3,3,14,15,220.5,350.5,4.4,18.0,514.5,311.65,236.41
2017,3,3,14,30,124.0,346.0,4.3,18.0,435.0,267.44,204.52
2017,3,3,14,45,265.0,308.5,4.2,18.0,486.0,242.89,179.14
2017,3,3,15,0,406.0,271.0,4.1,18.0,537.0,210.01,150.21
2017,3,3,15,15,232.0,262.5,4.0,17.5,412.5,168.07,130.1
2017,3,3,15,30,58.0,254.0,3.9,17.0,288.0,176.73,146.19
2017,3,3,15,45,69.0,237.5,3.8,17.0,275.0,166.62,138.04
2017,3,3,16,0,80.0,221.0,3.7,17.0,262.0,156.16,129.59
2017,3,3,16,15,143.0,198.5,3.35,16.5,262.0,137.37,114.15
2017,3,3,16,30,206.0,176.0,3.0,16.0,262.0,124.56,103.68
2017,3,3,16,45,380.5,136.5,2.7,15.5,268.5,95.34,78.71
2017,3,3,17,0,555.0,97.0,2.4,15.0,275.0,74.11,60.35
2017,3,3,17,15,488.0,85.5,2.2,14.0,220.0,63.77,51.42
2017,3,3,17,30,421.0,74.0,2.0,13.0,165.0,55.78,44.27
2017,3,3,17,45,321.0,58.0,1.85,12.5,115.5,44.14,33.46
2017,3,3,18,0,221.0,42.0,1.7,12.0,66.0,32.27,21.92
2017,3,3,18,15,110.5,21.0,1.8,12.0,33.0,16.31,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
