Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.64,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.28,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.11,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,30.56,20.91
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,57.21,43.76
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,56.39,42.88
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,55.58,42.03
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,91.04,71.78
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,128.32,102.51
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,145.92,116.84
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,163.27,130.89
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,146.9,116.86
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,131.29,103.59
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,89.49,69.04
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,49.12,35.49
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,62.11,46.27
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,75.12,57.01
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,80.16,61.13
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,85.16,65.24
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,70.54,53.04
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,55.87,40.83
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,72.2,54.35
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,88.27,67.61
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,76.35,57.84
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,64.17,47.84
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,69.59,52.4
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,75.0,56.97
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,64.5,48.35
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,54.02,39.72
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,49.82,36.39
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,45.62,34.72
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,33.95,24.52
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,22.32,14.26
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,20.64,12.84
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,18.98,11.4
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,16.48,9.21
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,14.0,6.99
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,11.1,4.37
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,8.21,1.73
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,5.74,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.64,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,176.17,104.16
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,338.29,275.27
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,441.46,364.39
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,548.08,450.93
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,618.76,504.99
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,689.2,556.12
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,732.67,585.55
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,773.84,612.53
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,462.73,376.4
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,99.0,76.46
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,116.51,90.9
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,133.88,104.53
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,154.68,120.91
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,175.18,136.85
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,171.17,133.09
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,167.44,129.66
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,204.37,158.77
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,240.44,186.83
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,240.5,186.24
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,240.54,185.75
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,228.58,176.3
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,217.03,167.23
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,234.56,180.48
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,251.09,192.79
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,262.76,201.66
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,269.63,206.78
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,312.08,238.1
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,338.06,255.39
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,294.23,222.11
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,264.3,200.32
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,231.56,176.02
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,202.33,154.79
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,193.9,149.17
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,180.39,146.22
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,162.65,131.96
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,140.29,113.72
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,115.2,93.16
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,89.27,71.55
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,79.29,63.35
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,77.07,61.7
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,68.83,54.67
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,60.37,47.2
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,47.85,35.89
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,35.22,24.0
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,18.05,1.45
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,15.27,4.32
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,34.38,22.48
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,59.48,44.06
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,82.95,64.09
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,110.5,87.39
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,137.81,110.05
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,230.24,186.93
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,326.26,264.57
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,248.28,199.1
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,175.51,137.77
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,276.92,219.33
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,361.33,285.42
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,298.43,234.28
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,224.56,174.54
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,280.71,218.1
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,320.48,248.2
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,360.21,278.69
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,397.42,306.92
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,394.3,303.32
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,390.86,299.61
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,465.55,357.1
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,527.1,403.12
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,576.87,441.3
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,594.58,452.54
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,470.81,355.97
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,375.79,283.82
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,364.25,273.92
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,349.38,260.75
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,326.99,239.35
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,299.83,213.13
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,252.26,180.56
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,227.11,167.41
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,196.79,148.85
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,181.5,145.72
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,152.43,122.19
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,113.72,90.4
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,88.92,70.04
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,63.06,48.46
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,58.86,45.14
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,69.59,54.57
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,63.79,49.69
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,54.94,41.96
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,45.05,32.98
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,35.31,23.71
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,18.09,2.68
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.12,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,104.48,67.85
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,205.72,163.52
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,290.59,236.22
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,378.79,308.64
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,446.38,362.34
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,533.28,428.08
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,596.28,474.06
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,659.01,518.11
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,648.54,507.96
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,633.28,494.51
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,589.88,460.62
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,563.15,438.51
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,384.51,301.84
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,201.08,155.86
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,210.78,163.65
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,220.31,170.9
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,252.67,196.04
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,295.74,229.15
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,283.18,219.2
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,282.4,218.52
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,341.86,264.48
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,388.48,299.83
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,417.14,321.59
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,435.44,335.03
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,402.73,309.4
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,372.04,285.45
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,340.89,261.22
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,317.66,243.11
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,314.74,236.86
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,297.36,217.92
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,258.08,187.8
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,222.2,162.78
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,186.84,142.31
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,181.38,148.42
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,158.57,129.73
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,144.38,118.19
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,137.99,113.39
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,128.87,106.19
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,113.83,93.77
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,98.44,80.82
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,77.97,63.15
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,60.38,47.63
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,47.55,35.99
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,34.39,23.67
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,17.4,3.66
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,33.99,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,204.2,147.56
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,328.46,271.39
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,197.85,165.89
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,47.29,34.99
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,62.07,47.75
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,76.64,59.96
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,80.31,62.75
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,84.4,65.84
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,118.84,94.14
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,153.33,121.87
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,166.81,132.16
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,180.22,142.32
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,386.76,308.12
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,573.82,448.94
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,578.84,449.27
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,582.02,449.65
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,715.56,550.93
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,821.37,626.61
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,654.36,500.37
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,483.02,368.84
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,434.91,332.53
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,385.15,294.26
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,354.72,270.93
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,326.28,248.99
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,269.79,206.15
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,219.23,167.57
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,197.66,150.77
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,176.77,134.45
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,212.41,161.77
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,232.84,176.92
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,222.62,168.86
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,211.19,160.35
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,184.72,141.46
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,175.77,141.58
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,156.35,126.01
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,149.49,120.77
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,143.07,116.03
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,129.3,105.05
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,118.66,96.58
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,102.97,83.61
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,80.37,64.4
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,60.32,47.0
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,48.22,36.15
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,35.82,24.66
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,18.53,5.1
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,15.26,5.77
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,26.45,16.27
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,43.03,30.58
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,59.57,44.7
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,76.85,59.15
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,93.79,73.04
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,111.59,87.35
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,129.15,101.23
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,168.74,133.19
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,207.9,164.16
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,285.6,225.28
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,344.48,270.29
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,380.62,297.48
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,415.26,323.28
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,425.4,329.31
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,434.67,334.78
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,423.45,325.32
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,412.49,316.23
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,456.51,349.18
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,484.42,369.66
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,505.89,385.56
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,527.24,400.84
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,405.6,309.14
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,299.17,228.1
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,339.43,258.63
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,369.65,280.34
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,362.45,273.59
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,351.32,263.36
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,326.01,242.37
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,299.04,220.07
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,268.43,195.24
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,225.52,162.94
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,179.37,132.58
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,138.68,111.46
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,122.4,98.24
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,105.07,84.01
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,112.68,90.93
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,124.45,101.4
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,114.99,93.84
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,100.27,81.64
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,84.47,68.23
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,68.23,54.09
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,51.79,39.34
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,35.0,24.01
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,18.14,5.61
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,11.1,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,140.2,102.97
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,234.09,188.96
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,302.58,247.44
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,372.6,304.69
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,426.37,345.95
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,500.51,400.06
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,572.06,451.02
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,643.26,499.58
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,669.85,515.43
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,693.57,529.54
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,682.44,518.26
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,650.38,493.24
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,661.31,500.44
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,669.95,505.67
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,645.86,485.97
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,620.51,465.68
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,621.69,466.01
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,620.65,464.59
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,617.62,462.54
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,611.96,458.51
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,669.46,502.72
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,690.61,519.33
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,630.03,471.97
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,570.0,425.81
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,499.92,373.19
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,441.96,329.59
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,310.95,233.16
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,204.42,154.82
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,260.73,191.23
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,295.01,206.6
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,258.99,181.74
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,226.58,162.99
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,185.6,137.75
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,161.92,130.72
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,155.05,125.45
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,147.92,119.93
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,141.99,115.6
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,133.3,108.89
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,117.79,96.26
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,101.89,83.06
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,84.99,68.71
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,67.73,53.68
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,50.71,38.43
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,33.58,22.88
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,17.25,5.68
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.12,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,16.91,7.64
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,28.94,18.63
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,47.18,34.43
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,64.77,49.49
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,82.48,64.49
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,99.86,78.94
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,114.26,90.52
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,128.6,101.85
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,146.68,116.43
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,164.65,130.77
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,150.77,118.71
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,138.09,107.79
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,152.4,119.17
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,166.52,130.3
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,169.1,131.85
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,171.71,133.45
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,266.66,208.46
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,349.38,272.03
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,276.4,214.58
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,201.92,155.89
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,247.48,191.51
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,295.4,228.25
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,270.96,209.15
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,251.63,194.17
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,250.97,194.01
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,250.02,193.58
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,187.15,144.57
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,125.37,95.92
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,115.74,88.41
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,106.25,80.94
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,148.55,114.72
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,185.86,144.31
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,156.15,121.59
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,128.05,104.25
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,135.8,111.16
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,142.83,117.47
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,130.6,107.65
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,131.53,109.05
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,117.1,96.96
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,102.2,84.3
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,86.45,70.8
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,70.26,56.57
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,53.59,41.47
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,36.52,25.78
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,18.96,7.51
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,68.97,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,199.07,159.65
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,328.16,279.34
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,427.44,368.73
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,531.33,457.89
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,282.09,246.24
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,9.88,3.01
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,32.23,22.51
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,54.72,41.81
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,72.79,57.17
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,92.09,73.42
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,93.53,74.38
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,95.07,75.47
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,92.26,72.76
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,89.58,70.2
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,93.88,73.51
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,98.14,76.79
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,118.68,93.76
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,138.98,110.42
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,151.25,120.18
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,163.22,129.65
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,164.05,130.22
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,164.8,130.75
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,156.71,123.86
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,148.8,117.18
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,167.67,132.49
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,185.75,147.04
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,161.14,127.17
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,137.13,107.8
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,173.91,137.64
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,207.36,164.41
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,194.73,154.38
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,182.37,144.79
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,176.05,140.22
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,171.0,142.93
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,163.3,136.75
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,155.41,130.41
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,137.27,115.4
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,118.84,99.96
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,104.26,87.49
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,89.53,74.7
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,73.32,60.49
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,56.93,45.8
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,41.41,31.53
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,25.63,16.9
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,14.02,4.64
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,6.83,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,45.75,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,171.78,137.1
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,269.59,227.02
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,362.13,308.22
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,474.95,402.19
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,307.35,261.23
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,103.66,83.73
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,79.69,63.1
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,60.56,46.45
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,85.62,67.45
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,111.64,88.9
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,145.21,116.46
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,178.6,143.42
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,412.59,336.01
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,626.86,502.91
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,590.27,470.88
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,538.17,428.5
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,548.79,435.65
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,557.35,440.94
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,695.31,550.57
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,789.74,623.72
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,752.7,592.87
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,712.79,560.11
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,669.13,524.13
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,620.41,483.56
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,571.44,442.28
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,518.73,397.09
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,464.83,349.15
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,408.62,298.39
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,345.47,242.34
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,285.95,189.48
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,224.12,137.1
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,161.92,91.21
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,101.62,62.14
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,78.05,61.78
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,75.6,59.87
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,72.98,57.82
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,71.11,56.52
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,69.18,55.17
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,65.15,51.84
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,55.91,43.87
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,51.37,40.09
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,46.75,36.07
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,39.42,29.39
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,31.96,22.28
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,20.14,9.41
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,8.54,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,81.41,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,210.3,28.37
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,360.42,294.5
2017,3,14,7,30,490.0,44.0,1.4,6.0,123.0,499.9,417.68
2017,3,14,7,45,567.0,52.5,1.45,7.0,179.5,587.34,489.61
2017,3,14,8,0,644.0,61.0,1.5,8.0,236.0,676.8,558.4
2017,3,14,8,15,693.5,67.0,1.5,8.5,294.0,739.43,603.54
2017,3,14,8,30,743.0,73.0,1.5,9.0,352.0,795.58,641.78
2017,3,14,8,45,775.0,78.0,1.5,10.0,408.0,839.08,668.17
2017,3,14,9,0,807.0,83.0,1.5,11.0,464.0,879.91,691.8
2017,3,14,9,15,830.5,86.5,1.5,11.5,516.5,907.88,707.15
2017,3,14,9,30,854.0,90.0,1.5,12.0,569.0,932.41,720.08
2017,3,14,9,45,870.0,93.0,1.55,12.5,616.0,945.6,726.0
2017,3,14,10,0,886.0,96.0,1.6,13.0,663.0,944.79,722.7
2017,3,14,10,15,898.5,98.5,1.75,13.5,703.5,946.57,722.87
2017,3,14,10,30,911.0,101.0,1.9,14.0,744.0,944.36,720.37
2017,3,14,10,45,919.0,103.0,2.05,15.0,777.5,933.56,710.81
2017,3,14,11,0,927.0,105.0,2.2,16.0,811.0,918.82,698.72
