Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,15,933.0,106.0,2.4,16.5,836.0,897.46,683.94
2017,3,14,11,30,939.0,107.0,2.6,17.0,861.0,872.36,666.49
2017,3,14,11,45,942.0,108.0,2.8,17.5,877.5,841.25,644.74
2017,3,14,12,0,945.0,109.0,3.0,18.0,894.0,806.77,620.45
2017,3,14,12,15,946.0,109.5,3.1,18.5,901.5,767.2,590.53
2017,3,14,12,30,947.0,110.0,3.2,19.0,909.0,724.74,557.3
2017,3,14,12,45,944.5,110.5,3.35,19.5,906.5,677.42,520.01
2017,3,14,13,0,942.0,111.0,3.5,20.0,904.0,627.92,480.13
2017,3,14,13,15,939.0,110.5,3.55,20.0,893.5,575.39,437.52
2017,3,14,13,30,936.0,110.0,3.6,20.0,883.0,521.21,392.34
2017,3,14,13,45,929.5,110.0,3.7,20.0,863.0,464.54,344.03
2017,3,14,14,0,923.0,110.0,3.8,20.0,843.0,407.02,293.77
2017,3,14,14,15,915.5,108.5,3.8,20.0,815.0,347.54,241.13
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,287.85,188.59
2017,3,14,14,45,897.0,105.5,3.85,20.0,751.5,227.57,138.23
2017,3,14,15,0,886.0,104.0,3.9,20.0,716.0,167.94,95.07
2017,3,14,15,15,872.0,101.5,3.85,20.0,673.5,108.41,66.48
2017,3,14,15,30,858.0,99.0,3.8,20.0,631.0,74.06,57.86
2017,3,14,15,45,839.5,95.5,3.75,20.0,583.0,72.75,56.94
2017,3,14,16,0,821.0,92.0,3.7,20.0,535.0,71.38,55.97
2017,3,14,16,15,794.5,88.0,3.4,19.5,482.0,69.46,54.64
2017,3,14,16,30,768.0,84.0,3.1,19.0,429.0,67.49,53.24
2017,3,14,16,45,732.0,78.5,2.85,18.5,373.0,64.18,50.66
2017,3,14,17,0,696.0,73.0,2.6,18.0,317.0,55.72,43.51
2017,3,14,17,15,640.0,66.0,2.35,17.0,259.5,51.2,39.78
2017,3,14,17,30,584.0,59.0,2.1,16.0,202.0,46.6,35.79
2017,3,14,17,45,495.5,49.5,1.9,15.0,148.5,39.69,29.52
2017,3,14,18,0,407.0,40.0,1.7,14.0,95.0,32.69,22.86
2017,3,14,18,15,251.5,25.5,1.7,13.5,54.0,20.94,10.32
2017,3,14,18,30,96.0,11.0,1.7,13.0,13.0,9.39,0.0
2017,3,14,18,45,48.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.45,8.0,15.0,67.68,0.0
2017,3,15,7,0,165.0,21.0,1.7,9.0,30.0,182.9,58.52
2017,3,15,7,15,296.5,35.5,1.75,9.5,75.5,325.35,265.33
2017,3,15,7,30,428.0,50.0,1.8,10.0,121.0,457.96,381.17
2017,3,15,7,45,513.0,58.5,1.9,10.5,176.5,551.42,458.73
2017,3,15,8,0,598.0,67.0,2.0,11.0,232.0,646.91,533.61
2017,3,15,8,15,649.0,74.0,2.05,12.0,289.5,711.52,579.96
2017,3,15,8,30,700.0,81.0,2.1,13.0,347.0,775.34,623.55
2017,3,15,8,45,738.0,85.0,2.2,14.0,403.0,821.74,653.15
2017,3,15,9,0,776.0,89.0,2.3,15.0,459.0,860.69,676.7
2017,3,15,9,15,800.5,93.0,2.35,15.5,511.0,890.02,693.87
2017,3,15,9,30,825.0,97.0,2.4,16.0,563.0,915.97,708.58
2017,3,15,9,45,844.0,99.5,2.5,16.5,610.0,931.32,716.42
2017,3,15,10,0,863.0,102.0,2.6,17.0,657.0,942.86,721.83
2017,3,15,10,15,875.5,104.5,2.65,17.5,697.5,934.23,713.16
2017,3,15,10,30,888.0,107.0,2.7,18.0,738.0,932.13,709.39
2017,3,15,10,45,897.5,108.5,2.8,18.5,771.5,922.32,700.88
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,908.62,689.93
2017,3,15,11,15,913.5,111.5,2.95,19.0,830.0,888.49,675.65
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,864.63,658.94
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,835.15,637.46
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,802.18,613.57
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,763.28,585.06
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,721.48,553.25
2017,3,15,12,45,935.5,112.5,3.35,20.5,903.5,675.11,516.36
2017,3,15,13,0,934.0,113.0,3.4,21.0,902.0,626.5,477.01
2017,3,15,13,15,931.0,112.5,3.45,21.0,891.5,574.28,434.88
2017,3,15,13,30,928.0,112.0,3.5,21.0,881.0,520.43,390.23
2017,3,15,13,45,922.0,111.5,3.55,21.0,861.5,463.95,342.28
2017,3,15,14,0,916.0,111.0,3.6,21.0,842.0,406.6,292.4
2017,3,15,14,15,909.0,109.5,3.6,21.0,814.5,347.62,240.44
2017,3,15,14,30,902.0,108.0,3.6,21.0,787.0,288.38,188.5
2017,3,15,14,45,884.5,109.5,3.6,21.0,750.0,229.26,139.48
2017,3,15,15,0,867.0,111.0,3.6,21.0,713.0,162.83,91.1
2017,3,15,15,15,852.5,108.5,3.55,20.5,670.5,103.56,62.11
2017,3,15,15,30,838.0,106.0,3.5,20.0,628.0,78.21,61.37
2017,3,15,15,45,815.0,103.5,3.45,20.0,579.5,77.71,61.15
2017,3,15,16,0,792.0,101.0,3.4,20.0,531.0,77.23,60.95
2017,3,15,16,15,460.5,148.5,3.15,19.5,393.0,99.34,80.25
2017,3,15,16,30,129.0,196.0,2.9,19.0,255.0,135.51,111.6
2017,3,15,16,45,119.5,172.0,2.7,19.0,221.0,120.86,99.38
2017,3,15,17,0,110.0,148.0,2.5,19.0,187.0,105.69,86.61
2017,3,15,17,15,323.0,107.5,2.25,18.0,193.0,77.1,62.24
2017,3,15,17,30,536.0,67.0,2.0,17.0,199.0,52.66,40.96
2017,3,15,17,45,442.0,56.0,1.75,16.5,146.0,44.79,33.82
2017,3,15,18,0,348.0,45.0,1.5,16.0,93.0,36.79,26.22
2017,3,15,18,15,174.0,29.0,1.6,15.5,53.0,22.44,11.66
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,11.1,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,13.5,14.5,40.61,0.0
2017,3,16,7,0,85.0,24.0,3.3,14.0,29.0,116.91,50.45
2017,3,16,7,15,199.5,43.5,3.4,14.5,73.0,260.97,210.7
2017,3,16,7,30,314.0,63.0,3.5,15.0,117.0,381.77,316.94
2017,3,16,7,45,393.0,77.0,3.65,15.5,170.0,470.86,392.46
2017,3,16,8,0,472.0,91.0,3.8,16.0,223.0,563.27,466.53
2017,3,16,8,15,236.0,72.5,3.95,16.5,138.5,330.35,276.7
2017,3,16,8,30,0.0,54.0,4.1,17.0,54.0,44.69,32.14
2017,3,16,8,45,0.0,69.0,4.3,17.5,69.0,57.21,42.57
2017,3,16,9,0,0.0,84.0,4.5,18.0,84.0,69.78,52.78
2017,3,16,9,15,0.0,94.0,4.65,18.5,94.0,78.6,59.76
2017,3,16,9,30,0.0,104.0,4.8,19.0,104.0,87.39,66.64
2017,3,16,9,45,0.0,127.0,5.0,19.5,127.0,107.96,83.07
2017,3,16,10,0,0.0,150.0,5.2,20.0,150.0,128.49,99.25
2017,3,16,10,15,1.0,158.0,5.3,20.5,159.0,136.06,104.91
2017,3,16,10,30,2.0,166.0,5.4,21.0,168.0,143.58,110.52
2017,3,16,10,45,1.0,147.0,5.5,21.5,148.0,125.31,95.49
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,107.65,81.06
2017,3,16,11,15,0.5,140.0,5.6,22.0,141.0,118.28,89.44
2017,3,16,11,30,1.0,152.0,5.6,22.0,154.0,128.78,97.67
2017,3,16,11,45,0.5,136.0,5.6,22.5,137.0,114.49,86.05
2017,3,16,12,0,0.0,120.0,5.6,23.0,120.0,100.45,74.69
2017,3,16,12,15,58.5,275.0,5.6,23.0,325.0,276.99,213.83
2017,3,16,12,30,117.0,430.0,5.6,23.0,530.0,443.97,340.29
2017,3,16,12,45,144.5,432.5,5.6,23.5,556.0,448.41,342.34
2017,3,16,13,0,172.0,435.0,5.6,24.0,582.0,449.68,342.15
2017,3,16,13,15,97.5,375.5,5.55,24.0,459.0,350.74,267.12
2017,3,16,13,30,23.0,316.0,5.5,24.0,336.0,265.56,202.35
2017,3,16,13,45,191.5,342.0,5.5,24.0,496.5,339.19,256.6
2017,3,16,14,0,360.0,368.0,5.5,24.0,657.0,390.76,290.45
2017,3,16,14,15,380.5,348.5,5.45,24.0,644.5,354.28,259.35
2017,3,16,14,30,401.0,329.0,5.4,24.0,632.0,315.83,226.73
2017,3,16,14,45,340.5,327.0,5.35,24.0,576.5,271.73,193.98
2017,3,16,15,0,280.0,325.0,5.3,24.0,521.0,234.55,169.09
2017,3,16,15,15,516.5,233.0,5.2,24.0,567.0,159.62,111.71
2017,3,16,15,30,753.0,141.0,5.1,24.0,613.0,90.93,71.0
2017,3,16,15,45,732.5,135.5,5.0,24.0,565.5,89.59,70.14
2017,3,16,16,0,712.0,130.0,4.9,24.0,518.0,88.17,69.18
2017,3,16,16,15,681.5,124.0,4.7,23.5,466.0,86.16,67.86
2017,3,16,16,30,651.0,118.0,4.5,23.0,414.0,84.07,66.47
2017,3,16,16,45,613.0,109.0,4.3,22.5,359.5,79.55,62.98
2017,3,16,17,0,575.0,100.0,4.1,22.0,305.0,74.83,59.24
2017,3,16,17,15,514.5,90.0,4.05,21.5,249.5,68.91,54.34
2017,3,16,17,30,454.0,80.0,4.0,21.0,194.0,59.88,46.54
2017,3,16,17,45,374.0,65.0,3.95,20.5,143.0,49.21,37.06
2017,3,16,18,0,294.0,50.0,3.9,20.0,92.0,38.29,27.04
2017,3,16,18,15,167.5,31.0,4.0,19.5,52.5,23.94,12.8
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,10.24,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,51.5,12.5,4.9,16.5,16.0,47.61,0.0
2017,3,17,7,0,103.0,25.0,5.1,17.0,32.0,133.3,70.55
2017,3,17,7,15,215.0,44.0,5.35,17.5,76.5,273.68,220.61
2017,3,17,7,30,327.0,63.0,5.6,18.0,121.0,392.84,325.24
2017,3,17,7,45,415.0,74.0,5.95,18.5,175.0,485.95,404.26
2017,3,17,8,0,503.0,85.0,6.3,19.0,229.0,588.8,487.49
2017,3,17,8,15,555.5,94.0,6.45,19.5,284.0,656.33,539.42
2017,3,17,8,30,608.0,103.0,6.6,20.0,339.0,722.93,588.85
2017,3,17,8,45,304.0,96.5,6.75,20.5,214.5,425.9,351.33
2017,3,17,9,0,0.0,90.0,6.9,21.0,90.0,75.27,56.51
2017,3,17,9,15,0.0,109.5,6.85,21.0,109.5,92.87,70.84
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,110.41,84.86
2017,3,17,9,45,0.5,147.0,6.8,21.5,147.5,126.9,97.75
2017,3,17,10,0,1.0,165.0,6.8,22.0,166.0,143.26,110.4
2017,3,17,10,15,6.5,199.5,6.7,22.5,204.0,179.44,138.87
2017,3,17,10,30,12.0,234.0,6.6,23.0,242.0,215.17,166.56
2017,3,17,10,45,12.5,241.5,6.55,23.5,250.5,220.71,170.19
2017,3,17,11,0,13.0,249.0,6.5,24.0,259.0,226.19,173.82
2017,3,17,11,15,14.0,256.0,6.4,24.0,267.0,231.53,177.7
2017,3,17,11,30,15.0,263.0,6.3,24.0,275.0,236.72,181.47
2017,3,17,11,45,210.5,317.5,6.2,24.5,494.5,465.61,359.83
2017,3,17,12,0,406.0,372.0,6.1,25.0,714.0,643.93,491.93
2017,3,17,12,15,371.5,390.5,6.0,25.0,705.5,609.93,464.41
2017,3,17,12,30,337.0,409.0,5.9,25.0,697.0,576.5,438.05
2017,3,17,12,45,372.5,393.0,5.8,25.0,711.0,559.76,424.93
2017,3,17,13,0,408.0,377.0,5.7,25.0,725.0,539.58,408.71
2017,3,17,13,15,409.0,371.5,5.6,25.0,717.0,505.8,381.74
2017,3,17,13,30,410.0,366.0,5.5,25.0,709.0,471.37,353.86
2017,3,17,13,45,631.0,252.0,5.45,25.0,766.5,445.16,329.4
2017,3,17,14,0,852.0,138.0,5.4,25.0,824.0,401.92,288.01
2017,3,17,14,15,844.0,136.5,5.25,25.0,797.0,344.59,237.87
2017,3,17,14,30,836.0,135.0,5.1,25.0,770.0,287.34,188.16
2017,3,17,14,45,810.5,139.5,5.0,25.0,732.0,231.54,142.56
2017,3,17,15,0,785.0,144.0,4.9,25.0,694.0,178.37,104.82
2017,3,17,15,15,768.5,140.5,4.75,25.0,652.5,114.25,69.98
2017,3,17,15,30,752.0,137.0,4.6,25.0,611.0,88.24,68.47
2017,3,17,15,45,734.5,131.0,4.5,25.0,564.5,86.56,67.29
2017,3,17,16,0,717.0,125.0,4.4,25.0,518.0,84.75,66.0
2017,3,17,16,15,687.0,119.5,4.1,24.5,466.0,82.96,64.86
2017,3,17,16,30,657.0,114.0,3.8,24.0,414.0,81.11,63.67
2017,3,17,16,45,620.0,105.5,3.55,23.5,360.0,76.87,60.42
2017,3,17,17,0,583.0,97.0,3.3,23.0,306.0,72.45,56.94
2017,3,17,17,15,523.5,87.5,3.05,22.0,250.5,66.83,52.43
2017,3,17,17,30,464.0,78.0,2.8,21.0,195.0,58.5,45.36
2017,3,17,17,45,378.0,64.5,2.6,20.5,143.5,48.85,36.77
2017,3,17,18,0,292.0,51.0,2.4,20.0,92.0,39.0,27.71
2017,3,17,18,15,167.0,32.0,2.55,19.5,53.0,24.68,13.65
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,11.1,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,47.5,14.0,2.1,16.0,17.0,46.16,0.0
2017,3,18,7,0,95.0,28.0,2.4,17.0,34.0,135.29,80.75
2017,3,18,7,15,205.0,47.5,2.55,17.5,79.0,271.44,218.04
2017,3,18,7,30,315.0,67.0,2.7,18.0,124.0,389.4,319.24
2017,3,18,7,45,401.5,79.0,2.85,18.5,178.0,482.56,396.17
2017,3,18,8,0,488.0,91.0,3.0,19.0,232.0,579.51,471.79
2017,3,18,8,15,245.0,111.5,3.05,19.5,182.5,372.13,305.38
2017,3,18,8,30,2.0,132.0,3.1,20.0,133.0,124.02,97.13
2017,3,18,8,45,2.0,145.0,3.15,20.5,146.0,134.11,105.15
2017,3,18,9,0,2.0,158.0,3.2,21.0,159.0,144.48,112.92
2017,3,18,9,15,2.5,165.5,3.15,21.5,167.0,149.84,116.59
2017,3,18,9,30,3.0,173.0,3.1,22.0,175.0,155.57,120.54
2017,3,18,9,45,2.0,169.0,3.05,22.5,170.5,149.05,114.69
2017,3,18,10,0,1.0,165.0,3.0,23.0,166.0,143.19,109.47
2017,3,18,10,15,29.0,244.0,2.95,23.0,265.5,258.47,200.17
2017,3,18,10,30,57.0,323.0,2.9,23.0,365.0,361.73,278.56
2017,3,18,10,45,53.5,334.0,2.9,23.5,374.5,363.1,277.91
2017,3,18,11,0,50.0,345.0,2.9,24.0,384.0,364.3,277.58
2017,3,18,11,15,45.0,348.5,2.9,24.0,384.5,356.75,271.33
2017,3,18,11,30,40.0,352.0,2.9,24.0,385.0,349.44,265.36
2017,3,18,11,45,455.5,247.0,2.9,24.5,632.0,604.15,460.12
2017,3,18,12,0,871.0,142.0,2.9,25.0,879.0,794.47,595.79
2017,3,18,12,15,577.5,283.5,2.9,25.0,774.0,671.27,501.95
2017,3,18,12,30,284.0,425.0,2.9,25.0,669.0,554.85,414.13
2017,3,18,12,45,354.0,397.5,2.9,25.5,701.0,552.35,412.05
2017,3,18,13,0,424.0,370.0,2.9,26.0,733.0,543.89,404.33
2017,3,18,13,15,391.0,381.0,2.9,26.0,712.5,503.99,373.75
2017,3,18,13,30,358.0,392.0,2.9,26.0,692.0,466.19,344.63
2017,3,18,13,45,261.0,399.5,2.95,26.0,616.0,402.05,297.11
2017,3,18,14,0,164.0,407.0,3.0,26.0,540.0,354.39,262.41
2017,3,18,14,15,509.5,267.0,3.0,26.0,659.0,333.82,236.65
2017,3,18,14,30,855.0,127.0,3.0,26.0,778.0,287.2,185.63
2017,3,18,14,45,590.5,222.5,3.0,26.0,662.5,242.68,158.96
2017,3,18,15,0,326.0,318.0,3.0,26.0,547.0,236.65,166.61
2017,3,18,15,15,572.0,214.0,2.95,25.5,587.0,152.67,103.38
2017,3,18,15,30,818.0,110.0,2.9,25.0,627.0,80.13,61.62
2017,3,18,15,45,459.5,178.5,2.9,25.0,465.0,113.08,89.28
2017,3,18,16,0,101.0,247.0,2.9,25.0,303.0,172.2,138.3
2017,3,18,16,15,50.5,190.0,2.7,24.5,218.0,138.5,111.07
2017,3,18,16,30,0.0,133.0,2.5,24.0,133.0,105.56,84.17
2017,3,18,16,45,0.0,116.0,2.35,24.0,116.0,92.58,73.55
2017,3,18,17,0,0.0,99.0,2.2,24.0,99.0,79.49,62.66
2017,3,18,17,15,273.5,82.0,1.95,23.0,151.5,58.87,45.35
2017,3,18,17,30,547.0,65.0,1.7,22.0,204.0,50.87,38.59
2017,3,18,17,45,458.5,54.5,1.5,21.5,151.0,43.37,31.93
2017,3,18,18,0,370.0,44.0,1.3,21.0,98.0,35.73,24.86
2017,3,18,18,15,229.0,29.0,1.35,20.5,57.0,23.75,13.09
2017,3,18,18,30,88.0,14.0,1.4,20.0,16.0,11.95,0.0
2017,3,18,18,45,44.0,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,74.0,14.5,2.35,16.0,20.0,65.89,0.0
2017,3,19,7,0,148.0,29.0,2.7,17.0,40.0,194.43,127.8
2017,3,19,7,15,267.5,45.5,2.85,17.5,86.5,317.44,256.51
2017,3,19,7,30,387.0,62.0,3.0,18.0,133.0,441.78,362.11
2017,3,19,7,45,478.0,70.5,3.2,18.5,189.5,542.04,443.38
2017,3,19,8,0,569.0,79.0,3.4,19.0,246.0,643.53,521.66
2017,3,19,8,15,620.0,86.0,3.45,19.5,303.0,708.34,568.44
2017,3,19,8,30,671.0,93.0,3.5,20.0,360.0,772.14,612.71
2017,3,19,8,45,715.0,95.5,3.6,20.5,416.5,822.14,645.78
2017,3,19,9,0,759.0,98.0,3.7,21.0,473.0,869.92,676.54
2017,3,19,9,15,783.5,102.0,3.7,21.5,525.0,893.02,688.86
2017,3,19,9,30,808.0,106.0,3.7,22.0,577.0,918.85,703.15
2017,3,19,9,45,829.5,108.0,3.75,22.5,624.5,935.86,711.58
2017,3,19,10,0,851.0,110.0,3.8,23.0,672.0,949.04,717.52
2017,3,19,10,15,864.0,112.0,3.85,23.5,712.0,950.28,715.49
2017,3,19,10,30,877.0,114.0,3.9,24.0,752.0,937.2,704.01
2017,3,19,10,45,887.0,115.5,3.95,24.5,785.5,927.65,695.26
2017,3,19,11,0,897.0,117.0,4.0,25.0,819.0,914.21,684.04
2017,3,19,11,15,903.5,118.5,4.05,25.0,843.5,893.91,669.66
2017,3,19,11,30,910.0,120.0,4.1,25.0,868.0,869.91,652.88
2017,3,19,11,45,914.0,120.5,4.15,25.5,884.5,839.39,630.44
2017,3,19,12,0,918.0,121.0,4.2,26.0,901.0,805.57,605.81
2017,3,19,12,15,919.5,121.0,4.2,26.0,908.0,766.36,577.2
2017,3,19,12,30,921.0,121.0,4.2,26.0,915.0,724.34,545.51
2017,3,19,12,45,920.0,121.0,4.25,26.0,913.0,678.16,510.29
2017,3,19,13,0,919.0,121.0,4.3,26.0,911.0,629.76,472.58
2017,3,19,13,15,916.0,120.5,4.3,26.0,900.0,577.95,431.23
2017,3,19,13,30,913.0,120.0,4.3,26.0,889.0,524.56,387.54
2017,3,19,13,45,907.5,119.0,4.3,26.5,869.0,468.43,339.93
2017,3,19,14,0,902.0,118.0,4.3,27.0,849.0,411.45,290.69
2017,3,19,14,15,894.5,116.5,4.25,26.5,821.0,352.91,240.65
2017,3,19,14,30,887.0,115.0,4.2,26.0,793.0,294.2,190.45
2017,3,19,14,45,868.5,117.0,4.2,26.0,755.5,235.83,142.63
2017,3,19,15,0,850.0,119.0,4.2,26.0,718.0,170.6,95.32
2017,3,19,15,15,835.0,116.0,4.15,26.0,676.0,111.86,65.34
2017,3,19,15,30,820.0,113.0,4.1,26.0,634.0,82.03,62.99
2017,3,19,15,45,798.0,110.0,4.05,26.0,585.0,81.43,62.71
2017,3,19,16,0,776.0,107.0,4.0,26.0,536.0,80.83,62.42
2017,3,19,16,15,748.5,102.5,3.75,25.5,483.5,72.11,55.45
2017,3,19,16,30,721.0,98.0,3.5,25.0,431.0,70.44,54.37
2017,3,19,16,45,683.0,91.5,3.3,24.5,375.0,67.15,51.89
2017,3,19,17,0,645.0,85.0,3.1,24.0,319.0,63.73,49.25
2017,3,19,17,15,588.5,77.5,2.8,23.0,263.0,59.27,45.71
2017,3,19,17,30,532.0,70.0,2.5,22.0,207.0,54.74,41.94
2017,3,19,17,45,446.5,58.5,2.2,21.5,153.5,46.59,34.71
2017,3,19,18,0,361.0,47.0,1.9,21.0,100.0,38.25,27.03
2017,3,19,18,15,223.5,30.5,1.9,20.5,58.5,23.67,13.2
2017,3,19,18,30,86.0,14.0,1.9,20.0,17.0,11.95,0.0
2017,3,19,18,45,43.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,97.5,14.5,3.5,16.5,22.0,83.16,0.0
2017,3,20,7,0,195.0,29.0,3.8,17.0,44.0,232.48,162.58
2017,3,20,7,15,314.0,44.5,4.0,17.5,93.0,352.71,286.82
2017,3,20,7,30,433.0,60.0,4.2,18.0,142.0,480.1,394.51
2017,3,20,7,45,516.5,69.0,4.45,18.5,199.5,575.05,472.05
2017,3,20,8,0,600.0,78.0,4.7,19.0,257.0,671.43,547.12
2017,3,20,8,15,649.5,85.0,4.75,19.5,315.0,735.52,593.77
2017,3,20,8,30,699.0,92.0,4.8,20.0,373.0,798.5,637.85
2017,3,20,8,45,741.5,95.0,4.85,20.5,431.0,848.13,670.78
2017,3,20,9,0,784.0,98.0,4.9,21.0,489.0,889.42,696.97
2017,3,20,9,15,808.0,102.0,4.9,21.5,541.5,918.28,713.57
2017,3,20,9,30,832.0,106.0,4.9,22.0,594.0,943.65,727.6
2017,3,20,9,45,854.0,107.0,4.95,22.5,642.5,959.88,735.59
2017,3,20,10,0,876.0,108.0,5.0,23.0,691.0,972.19,741.02
2017,3,20,10,15,644.5,208.5,5.0,23.0,651.0,857.24,658.45
2017,3,20,10,30,413.0,309.0,5.0,23.0,611.0,709.05,545.74
2017,3,20,10,45,668.5,211.5,5.0,23.5,726.0,848.31,649.6
2017,3,20,11,0,924.0,114.0,5.0,24.0,841.0,936.52,708.55
2017,3,20,11,15,930.0,115.5,5.0,24.0,866.0,915.11,692.28
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,889.94,674.2
2017,3,20,11,45,948.5,112.5,5.0,24.5,909.5,860.64,652.04
2017,3,20,12,0,961.0,108.0,5.0,25.0,928.0,827.56,627.36
2017,3,20,12,15,962.0,108.5,4.95,25.0,935.5,787.01,597.77
2017,3,20,12,30,963.0,109.0,4.9,25.0,943.0,743.54,564.4
2017,3,20,12,45,962.0,109.0,4.9,25.5,941.0,695.69,526.37
2017,3,20,13,0,961.0,109.0,4.9,26.0,939.0,645.52,485.9
2017,3,20,13,15,958.5,108.5,4.85,26.0,927.5,592.07,442.89
2017,3,20,13,30,956.0,108.0,4.8,26.0,916.0,536.89,397.42
2017,3,20,13,45,951.5,107.0,4.8,26.0,896.0,479.03,348.8
2017,3,20,14,0,947.0,106.0,4.8,26.0,876.0,420.12,298.15
2017,3,20,14,15,940.0,104.5,4.7,26.0,847.5,359.31,245.16
2017,3,20,14,30,933.0,103.0,4.6,26.0,819.0,298.22,192.15
2017,3,20,14,45,919.0,103.0,4.55,26.0,781.5,236.84,141.43
2017,3,20,15,0,905.0,103.0,4.5,26.0,744.0,176.41,97.56
2017,3,20,15,15,891.5,100.5,4.4,25.5,701.0,115.68,66.76
2017,3,20,15,30,878.0,98.0,4.3,25.0,658.0,83.11,64.14
2017,3,20,15,45,861.5,94.0,4.2,25.0,609.0,71.59,54.73
2017,3,20,16,0,845.0,90.0,4.1,25.0,560.0,69.88,53.49
2017,3,20,16,15,819.5,86.5,3.75,24.5,506.0,68.29,52.45
2017,3,20,16,30,794.0,83.0,3.4,24.0,452.0,66.65,51.37
2017,3,20,16,45,761.0,77.5,3.1,23.5,395.0,63.33,48.84
2017,3,20,17,0,728.0,72.0,2.8,23.0,338.0,59.9,46.16
2017,3,20,17,15,675.5,65.5,2.55,22.0,279.5,50.8,38.58
2017,3,20,17,30,623.0,59.0,2.3,21.0,221.0,46.54,35.01
2017,3,20,17,45,541.0,50.0,2.05,20.5,165.5,40.01,29.19
2017,3,20,18,0,459.0,41.0,1.8,20.0,110.0,33.39,23.03
2017,3,20,18,15,308.5,27.5,1.85,19.5,65.0,22.51,12.5
2017,3,20,18,30,158.0,14.0,1.9,19.0,20.0,11.95,0.0
2017,3,20,18,45,79.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,106.5,15.5,4.05,15.5,24.5,90.86,0.0
2017,3,21,7,0,213.0,31.0,4.3,16.0,49.0,252.76,184.66
2017,3,21,7,15,333.0,45.5,4.45,16.5,98.5,370.93,303.72
2017,3,21,7,30,453.0,60.0,4.6,17.0,148.0,498.43,411.82
2017,3,21,7,45,545.5,66.0,4.75,18.0,206.5,598.1,492.0
2017,3,21,8,0,638.0,72.0,4.9,19.0,265.0,699.22,569.08
2017,3,21,8,15,684.5,78.0,4.9,19.5,323.0,759.87,612.55
2017,3,21,8,30,731.0,84.0,4.9,20.0,381.0,819.36,653.52
2017,3,21,8,45,771.0,86.0,4.95,20.5,438.5,860.17,679.83
2017,3,21,9,0,811.0,88.0,5.0,21.0,496.0,904.96,708.49
2017,3,21,9,15,833.0,91.5,5.0,21.5,548.0,931.43,723.28
2017,3,21,9,30,855.0,95.0,5.0,22.0,600.0,954.4,735.57
2017,3,21,9,45,874.0,96.0,5.0,22.5,647.5,957.03,733.68
2017,3,21,10,0,893.0,97.0,5.0,23.0,695.0,966.76,737.06
2017,3,21,10,15,904.5,99.5,4.95,23.5,735.0,967.23,733.77
2017,3,21,10,30,916.0,102.0,4.9,24.0,775.0,963.7,728.0
2017,3,21,10,45,924.0,103.0,4.85,24.5,808.0,951.34,716.44
2017,3,21,11,0,932.0,104.0,4.8,25.0,841.0,935.07,702.5
2017,3,21,11,15,937.5,105.5,4.75,25.0,865.0,913.27,686.4
2017,3,21,11,30,943.0,107.0,4.7,25.0,889.0,887.71,667.88
2017,3,21,11,45,941.0,110.5,4.7,25.5,903.5,854.42,643.17
2017,3,21,12,0,939.0,114.0,4.7,26.0,918.0,817.96,616.39
2017,3,21,12,15,940.0,114.0,4.65,26.0,925.0,777.63,587.05
2017,3,21,12,30,941.0,114.0,4.6,26.0,932.0,734.49,554.22
2017,3,21,12,45,939.0,114.5,4.55,26.5,929.0,687.25,516.77
2017,3,21,13,0,937.0,115.0,4.5,27.0,926.0,637.84,477.07
2017,3,21,13,15,934.0,114.5,4.45,27.0,915.0,585.17,435.09
2017,3,21,13,30,931.0,114.0,4.4,27.0,904.0,530.9,390.82
2017,3,21,13,45,925.0,113.5,4.4,27.0,883.5,474.01,343.44
2017,3,21,14,0,919.0,113.0,4.4,27.0,863.0,416.28,294.23
2017,3,21,14,15,911.0,111.5,4.35,27.0,834.5,356.65,242.8
2017,3,21,14,30,903.0,110.0,4.3,27.0,806.0,296.91,191.39
2017,3,21,14,45,887.5,110.5,4.25,27.0,768.5,237.23,142.38
2017,3,21,15,0,872.0,111.0,4.2,27.0,731.0,178.7,100.03
2017,3,21,15,15,857.5,108.0,4.15,26.5,688.0,109.89,62.09
2017,3,21,15,30,843.0,105.0,4.1,26.0,645.0,76.96,58.76
2017,3,21,15,45,823.0,102.0,4.05,26.0,596.5,76.19,58.32
2017,3,21,16,0,803.0,99.0,4.0,26.0,548.0,75.38,57.84
2017,3,21,16,15,776.5,95.0,3.75,25.5,494.5,73.71,56.78
2017,3,21,16,30,750.0,91.0,3.5,25.0,441.0,71.99,55.66
2017,3,21,16,45,712.0,85.5,3.25,24.5,384.5,63.06,48.39
2017,3,21,17,0,674.0,80.0,3.0,24.0,328.0,60.17,46.19
2017,3,21,17,15,619.5,73.0,2.7,23.0,271.0,55.92,42.82
2017,3,21,17,30,565.0,66.0,2.4,22.0,214.0,51.59,39.23
2017,3,21,17,45,478.5,56.0,2.15,21.5,160.0,44.52,32.96
2017,3,21,18,0,392.0,46.0,1.9,21.0,106.0,37.34,26.32
2017,3,21,18,15,253.0,31.0,2.05,20.5,63.0,25.39,14.88
2017,3,21,18,30,114.0,16.0,2.2,20.0,20.0,12.49,0.0
2017,3,21,18,45,57.0,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.0,18.0,2.75,17.5,22.0,49.03,0.0
2017,3,22,7,0,92.0,36.0,3.0,18.0,44.0,153.96,112.41
2017,3,22,7,15,185.5,58.0,3.1,18.5,90.0,256.57,207.89
2017,3,22,7,30,279.0,80.0,3.2,19.0,136.0,364.09,299.43
2017,3,22,7,45,362.5,93.5,3.35,19.5,190.0,472.27,387.64
2017,3,22,8,0,446.0,107.0,3.5,20.0,244.0,568.31,462.82
2017,3,22,8,15,230.5,128.0,3.5,20.5,199.5,382.86,312.39
2017,3,22,8,30,15.0,149.0,3.5,21.0,155.0,153.97,121.57
2017,3,22,8,45,17.5,168.5,3.5,21.5,176.5,173.34,136.94
2017,3,22,9,0,20.0,188.0,3.5,22.0,198.0,192.61,151.6
2017,3,22,9,15,21.5,208.0,3.45,22.0,219.5,211.33,165.86
2017,3,22,9,30,23.0,228.0,3.4,22.0,241.0,229.83,179.82
2017,3,22,9,45,41.5,263.5,3.4,22.5,290.5,300.75,234.52
2017,3,22,10,0,60.0,299.0,3.4,23.0,340.0,351.57,272.51
2017,3,22,10,15,102.5,331.0,3.45,23.5,405.0,419.29,323.36
2017,3,22,10,30,145.0,363.0,3.5,24.0,470.0,502.36,384.0
2017,3,22,10,45,93.0,352.0,3.55,24.5,422.0,416.49,317.71
2017,3,22,11,0,41.0,341.0,3.6,25.0,374.0,351.86,267.24
2017,3,22,11,15,187.0,368.5,3.7,25.0,524.0,510.92,388.34
2017,3,22,11,30,333.0,396.0,3.8,25.0,674.0,656.09,493.9
2017,3,22,11,45,608.0,267.0,3.9,25.5,786.0,747.95,562.35
2017,3,22,12,0,883.0,138.0,4.0,26.0,898.0,798.26,600.16
2017,3,22,12,15,585.5,285.5,4.05,26.0,791.0,681.87,511.31
2017,3,22,12,30,288.0,433.0,4.1,26.0,684.0,564.98,422.35
2017,3,22,12,45,589.5,284.0,4.15,26.0,796.5,612.21,459.85
2017,3,22,13,0,891.0,135.0,4.2,26.0,909.0,628.12,471.37
2017,3,22,13,15,888.0,134.5,4.25,26.0,898.0,577.31,430.75
2017,3,22,13,30,885.0,134.0,4.3,26.0,887.0,525.02,388.18
2017,3,22,13,45,576.0,268.5,4.35,26.0,754.5,438.93,322.58
2017,3,22,14,0,267.0,403.0,4.4,26.0,622.0,382.5,282.36
2017,3,22,14,15,563.5,265.0,4.4,26.0,707.0,350.81,249.01
2017,3,22,14,30,860.0,127.0,4.4,26.0,792.0,292.48,190.48
2017,3,22,14,45,845.5,126.5,4.45,26.0,755.5,233.65,142.01
2017,3,22,15,0,831.0,126.0,4.5,26.0,719.0,176.11,99.93
2017,3,22,15,15,815.5,123.0,4.5,26.0,676.5,118.41,69.44
2017,3,22,15,30,800.0,120.0,4.5,26.0,634.0,85.92,66.18
2017,3,22,15,45,778.5,116.5,4.5,26.0,585.5,85.21,65.82
2017,3,22,16,0,757.0,113.0,4.5,26.0,537.0,76.92,59.12
2017,3,22,16,15,729.0,108.0,4.35,25.5,484.5,75.17,58.0
2017,3,22,16,30,701.0,103.0,4.2,25.0,432.0,73.34,56.79
2017,3,22,16,45,659.0,97.5,4.1,24.5,376.5,70.9,55.06
2017,3,22,17,0,617.0,92.0,4.0,24.0,321.0,68.43,53.24
2017,3,22,17,15,560.5,83.5,3.75,23.5,265.0,63.44,49.19
2017,3,22,17,30,504.0,75.0,3.5,23.0,209.0,58.34,44.87
2017,3,22,17,45,415.0,63.5,3.25,22.5,156.0,50.38,37.86
2017,3,22,18,0,326.0,52.0,3.0,22.0,103.0,39.8,28.31
2017,3,22,18,15,200.0,34.5,3.15,21.5,61.5,26.6,15.9
2017,3,22,18,30,74.0,17.0,3.3,21.0,20.0,13.51,0.0
2017,3,22,18,45,37.0,8.5,3.5,20.5,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,28.5,107.82,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,57.0,290.12,221.35
2017,3,23,7,15,371.0,47.0,5.35,18.5,108.0,405.75,331.6
2017,3,23,7,30,488.0,60.0,5.6,19.0,159.0,531.01,437.11
2017,3,23,7,45,567.5,67.0,5.9,19.5,217.0,621.58,510.84
2017,3,23,8,0,647.0,74.0,6.2,20.0,275.0,713.32,582.14
2017,3,23,8,15,692.5,80.0,6.3,20.0,333.5,773.41,627.12
2017,3,23,8,30,738.0,86.0,6.4,20.0,392.0,832.25,669.84
2017,3,23,8,45,777.0,88.0,6.5,20.5,449.5,872.2,696.18
2017,3,23,9,0,816.0,90.0,6.6,21.0,507.0,916.16,725.02
2017,3,23,9,15,838.0,93.5,6.7,21.5,559.5,942.61,740.7
2017,3,23,9,30,860.0,97.0,6.8,22.0,612.0,965.52,753.83
2017,3,23,9,45,879.5,98.0,6.9,22.5,660.0,968.37,752.63
2017,3,23,10,0,899.0,99.0,7.0,23.0,708.0,978.44,756.88
2017,3,23,10,15,910.0,101.0,7.1,23.5,748.0,977.67,753.53
2017,3,23,10,30,921.0,103.0,7.2,24.0,788.0,972.91,747.62
2017,3,23,10,45,930.0,104.0,7.3,24.5,821.0,961.23,737.01
2017,3,23,11,0,939.0,105.0,7.4,25.0,854.0,945.57,723.81
2017,3,23,11,15,944.5,106.5,7.45,25.0,878.5,923.43,707.42
2017,3,23,11,30,950.0,108.0,7.5,25.0,903.0,897.51,688.45
2017,3,23,11,45,953.5,108.5,7.6,25.5,919.0,865.37,663.94
2017,3,23,12,0,957.0,109.0,7.7,26.0,935.0,829.83,637.07
2017,3,23,12,15,958.0,109.0,7.7,26.0,942.0,788.81,606.72
2017,3,23,12,30,959.0,109.0,7.7,26.0,949.0,744.93,572.38
2017,3,23,12,45,956.0,110.5,7.75,26.0,946.5,697.1,534.52
2017,3,23,13,0,953.0,112.0,7.8,26.0,944.0,647.1,494.21
2017,3,23,13,15,950.5,111.5,7.8,26.0,932.5,593.88,450.43
2017,3,23,13,30,948.0,111.0,7.8,26.0,921.0,538.99,404.25
2017,3,23,13,45,942.5,110.5,7.8,26.0,901.0,481.38,354.85
2017,3,23,14,0,937.0,110.0,7.8,26.0,881.0,422.85,303.64
2017,3,23,14,15,930.5,108.5,7.8,26.0,852.5,362.66,250.43
2017,3,23,14,30,924.0,107.0,7.8,26.0,824.0,302.16,197.18
2017,3,23,14,45,910.5,107.0,7.8,26.0,787.0,241.28,146.09
2017,3,23,15,0,897.0,107.0,7.8,26.0,750.0,181.33,101.64
2017,3,23,15,15,883.5,104.5,7.7,25.5,707.0,121.02,69.72
2017,3,23,15,30,870.0,102.0,7.6,25.0,664.0,75.32,57.67
2017,3,23,15,45,701.0,141.5,7.55,24.5,572.5,91.7,71.72
2017,3,23,16,0,532.0,181.0,7.5,24.0,481.0,117.38,93.67
2017,3,23,16,15,653.0,136.0,7.3,23.5,469.0,93.04,73.62
2017,3,23,16,30,774.0,91.0,7.1,23.0,457.0,72.15,56.27
2017,3,23,16,45,734.5,86.5,6.95,23.0,399.0,63.9,49.42
2017,3,23,17,0,695.0,82.0,6.8,23.0,341.0,61.73,47.72
2017,3,23,17,15,641.0,75.0,6.6,22.5,283.0,57.51,44.28
2017,3,23,17,30,587.0,68.0,6.4,22.0,225.0,53.21,40.64
2017,3,23,17,45,499.0,58.5,6.2,21.5,169.0,46.58,34.75
2017,3,23,18,0,411.0,49.0,6.0,21.0,113.0,39.89,28.53
2017,3,23,18,15,205.5,36.5,5.95,20.5,68.5,28.12,17.32
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,18.66,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,10.24,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.25,17.5,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,3.3,18.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,4.5,3.3,18.0,4.5,3.69,0.0
2017,3,24,7,30,0.0,7.0,3.3,18.0,7.0,5.75,0.0
2017,3,24,7,45,0.0,9.5,3.35,18.5,9.5,7.81,0.96
2017,3,24,8,0,0.0,12.0,3.4,19.0,12.0,9.87,2.71
2017,3,24,8,15,0.0,27.5,3.6,19.5,27.5,22.68,13.48
2017,3,24,8,30,0.0,43.0,3.8,20.0,43.0,35.55,24.14
2017,3,24,8,45,11.5,119.0,4.05,20.5,125.0,114.52,89.6
2017,3,24,9,0,23.0,195.0,4.3,21.0,207.0,202.49,160.39
2017,3,24,9,15,91.5,238.0,4.4,21.0,292.5,331.75,264.3
2017,3,24,9,30,160.0,281.0,4.5,21.0,378.0,461.98,365.29
2017,3,24,9,45,80.0,215.5,4.65,21.5,264.0,284.22,224.54
2017,3,24,10,0,0.0,150.0,4.8,22.0,150.0,128.13,97.74
2017,3,24,10,15,58.0,257.0,4.75,22.0,300.5,298.34,233.53
2017,3,24,10,30,116.0,364.0,4.7,22.0,451.0,458.44,355.74
2017,3,24,10,45,61.5,279.0,4.7,22.5,325.5,314.23,243.51
2017,3,24,11,0,7.0,194.0,4.7,23.0,200.0,171.48,130.81
2017,3,24,11,15,163.5,299.0,4.65,23.0,437.0,424.26,329.13
2017,3,24,11,30,320.0,404.0,4.6,23.0,674.0,653.51,498.08
2017,3,24,11,45,164.0,301.5,4.6,23.5,440.5,405.86,311.96
2017,3,24,12,0,8.0,199.0,4.6,24.0,207.0,173.3,131.01
2017,3,24,12,15,4.0,147.5,4.6,24.5,151.5,126.32,94.35
