Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,12,30,0.0,96.0,4.6,25.0,96.0,80.27,58.01
2017,3,24,12,45,272.0,222.0,4.6,25.5,460.5,364.92,280.12
2017,3,24,13,0,544.0,348.0,4.6,26.0,825.0,599.14,449.13
2017,3,24,13,15,529.5,346.5,4.55,26.0,806.0,552.2,411.7
2017,3,24,13,30,515.0,345.0,4.5,26.0,787.0,505.88,375.37
2017,3,24,13,45,685.0,250.0,4.5,26.0,824.0,470.56,344.94
2017,3,24,14,0,855.0,155.0,4.5,26.0,861.0,422.44,301.55
2017,3,24,14,15,849.0,153.0,4.5,26.0,834.5,364.78,251.94
2017,3,24,14,30,843.0,151.0,4.5,26.0,808.0,307.04,202.29
2017,3,24,14,45,851.0,140.0,4.5,26.5,777.5,245.8,150.82
2017,3,24,15,0,859.0,129.0,4.5,27.0,747.0,183.4,103.74
2017,3,24,15,15,846.0,126.0,4.4,26.5,705.0,124.08,72.04
2017,3,24,15,30,833.0,123.0,4.3,26.0,663.0,88.27,68.09
2017,3,24,15,45,826.0,115.0,4.25,26.0,616.5,84.77,65.42
2017,3,24,16,0,819.0,107.0,4.2,26.0,570.0,80.98,62.49
2017,3,24,16,15,793.0,102.5,3.75,25.5,516.0,79.18,61.32
2017,3,24,16,30,767.0,98.0,3.3,25.0,462.0,70.62,54.46
2017,3,24,16,45,739.5,90.0,2.9,24.5,405.5,66.36,51.17
2017,3,24,17,0,712.0,82.0,2.5,24.0,349.0,61.84,47.6
2017,3,24,17,15,657.0,75.0,2.3,22.5,290.0,57.59,44.35
2017,3,24,17,30,602.0,68.0,2.1,21.0,231.0,53.26,40.87
2017,3,24,17,45,515.0,58.5,1.9,20.0,174.0,46.61,35.04
2017,3,24,18,0,428.0,49.0,1.7,19.0,117.0,39.88,28.85
2017,3,24,18,15,282.0,33.5,1.7,18.5,71.0,27.5,17.13
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,14.05,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,7.68,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,33.0,176.6,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,66.0,355.87,283.99
2017,3,25,7,15,452.5,42.5,3.9,12.5,119.0,469.58,389.74
2017,3,25,7,30,564.0,53.0,4.1,13.0,172.0,589.65,490.58
2017,3,25,7,45,632.0,59.5,4.3,14.0,231.0,670.86,555.08
2017,3,25,8,0,700.0,66.0,4.5,15.0,290.0,746.63,611.98
2017,3,25,8,15,742.0,71.0,4.35,15.5,349.0,804.21,651.67
2017,3,25,8,30,784.0,76.0,4.2,16.0,408.0,860.06,688.44
2017,3,25,8,45,814.0,79.5,4.05,16.5,465.0,900.44,712.92
2017,3,25,9,0,844.0,83.0,3.9,17.0,522.0,937.96,734.74
2017,3,25,9,15,865.0,86.0,3.7,17.5,575.0,962.97,746.93
2017,3,25,9,30,886.0,89.0,3.5,18.0,628.0,973.62,749.03
2017,3,25,9,45,901.5,91.5,3.3,19.0,675.0,985.47,750.63
2017,3,25,10,0,917.0,94.0,3.1,20.0,722.0,993.43,749.57
2017,3,25,10,15,928.0,96.0,2.95,20.5,763.0,992.52,744.5
2017,3,25,10,30,939.0,98.0,2.8,21.0,804.0,987.54,736.98
2017,3,25,10,45,946.5,99.5,2.65,21.5,837.0,974.73,724.47
2017,3,25,11,0,954.0,101.0,2.5,22.0,870.0,957.9,709.61
2017,3,25,11,15,960.0,102.0,2.45,22.5,894.5,935.31,692.12
2017,3,25,11,30,966.0,103.0,2.4,23.0,919.0,908.87,672.33
2017,3,25,11,45,969.0,104.0,2.4,23.5,935.5,876.3,649.04
2017,3,25,12,0,972.0,105.0,2.4,24.0,952.0,840.28,623.56
2017,3,25,12,15,973.5,105.0,2.4,24.5,959.0,799.02,594.36
2017,3,25,12,30,975.0,105.0,2.4,25.0,966.0,754.82,561.03
2017,3,25,12,45,974.0,105.0,2.45,25.5,963.5,706.3,524.33
2017,3,25,13,0,973.0,105.0,2.5,26.0,961.0,655.45,485.1
2017,3,25,13,15,971.0,104.5,2.45,26.0,949.5,601.58,443.15
2017,3,25,13,30,969.0,104.0,2.4,26.0,938.0,545.94,398.65
2017,3,25,13,45,965.0,103.0,2.35,26.5,918.0,487.54,350.12
2017,3,25,14,0,961.0,102.0,2.3,27.0,898.0,428.06,299.61
2017,3,25,14,15,954.5,101.0,2.15,27.0,869.5,366.94,247.48
2017,3,25,14,30,948.0,100.0,2.0,27.0,841.0,305.49,195.03
2017,3,25,14,45,940.0,97.5,1.95,27.0,804.5,242.66,143.5
2017,3,25,15,0,932.0,95.0,1.9,27.0,768.0,180.18,97.7
2017,3,25,15,15,919.5,92.5,1.7,27.0,724.5,118.01,64.65
2017,3,25,15,30,907.0,90.0,1.5,27.0,681.0,78.65,59.76
2017,3,25,15,45,890.5,87.0,1.3,27.0,631.0,76.82,58.48
2017,3,25,16,0,874.0,84.0,1.1,27.0,581.0,74.84,57.03
2017,3,25,16,15,850.5,81.0,0.9,26.5,526.5,64.55,48.77
2017,3,25,16,30,827.0,78.0,0.7,26.0,472.0,63.11,47.87
2017,3,25,16,45,794.0,73.5,0.55,25.5,414.0,60.39,45.87
2017,3,25,17,0,761.0,69.0,0.4,25.0,356.0,57.59,43.75
2017,3,25,17,15,711.0,63.5,0.5,23.5,296.5,53.75,40.87
2017,3,25,17,30,661.0,58.0,0.6,22.0,237.0,45.81,34.27
2017,3,25,17,45,579.5,50.0,0.75,21.0,180.0,40.0,29.21
2017,3,25,18,0,498.0,42.0,0.9,20.0,123.0,34.14,23.84
2017,3,25,18,15,351.5,30.0,1.0,19.0,75.5,24.56,14.77
2017,3,25,18,30,205.0,18.0,1.1,18.0,28.0,14.86,0.0
2017,3,25,18,45,102.5,9.0,1.25,17.5,14.0,7.68,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.0,3.2,16.0,30.5,128.12,1.66
2017,3,26,7,0,194.0,40.0,3.7,17.0,61.0,252.78,199.25
2017,3,26,7,15,296.0,56.5,4.0,17.5,110.0,358.84,295.02
2017,3,26,7,30,398.0,73.0,4.3,18.0,159.0,471.93,390.27
2017,3,26,7,45,466.5,84.5,4.65,19.0,214.0,553.46,455.58
2017,3,26,8,0,535.0,96.0,5.0,20.0,269.0,643.88,524.86
2017,3,26,8,15,581.5,104.0,5.15,20.5,325.0,706.19,570.42
2017,3,26,8,30,628.0,112.0,5.3,21.0,381.0,767.14,613.62
2017,3,26,8,45,660.0,119.0,5.45,21.5,435.0,811.39,643.41
2017,3,26,9,0,692.0,126.0,5.6,22.0,489.0,853.15,670.94
2017,3,26,9,15,716.0,131.5,5.6,22.5,539.0,882.55,688.41
2017,3,26,9,30,740.0,137.0,5.6,23.0,589.0,908.73,703.48
2017,3,26,9,45,755.0,142.5,5.7,24.0,633.5,922.74,709.05
2017,3,26,10,0,770.0,148.0,5.8,25.0,678.0,933.1,712.2
2017,3,26,10,15,552.0,247.5,5.85,25.0,638.5,811.54,622.27
2017,3,26,10,30,334.0,347.0,5.9,25.0,599.0,679.15,520.1
2017,3,26,10,45,353.0,358.0,5.95,25.5,635.0,692.85,528.78
2017,3,26,11,0,372.0,369.0,6.0,26.0,671.0,703.83,534.9
2017,3,26,11,15,598.5,267.0,5.95,26.5,768.0,799.17,606.25
2017,3,26,11,30,825.0,165.0,5.9,27.0,865.0,860.98,650.69
2017,3,26,11,45,835.5,162.0,5.9,27.5,881.5,832.82,628.83
2017,3,26,12,0,846.0,159.0,5.9,28.0,898.0,801.19,604.45
2017,3,26,12,15,847.0,159.0,5.85,28.0,904.5,761.97,574.87
2017,3,26,12,30,848.0,159.0,5.8,28.0,911.0,720.18,543.03
2017,3,26,12,45,844.5,160.5,5.75,28.0,907.5,674.43,507.71
2017,3,26,13,0,841.0,162.0,5.7,28.0,904.0,626.88,470.38
2017,3,26,13,15,838.0,161.5,5.6,28.0,893.0,576.48,430.04
2017,3,26,13,30,835.0,161.0,5.5,28.0,882.0,524.79,387.78
2017,3,26,13,45,826.5,161.0,5.45,28.0,861.5,470.1,342.4
2017,3,26,14,0,818.0,161.0,5.4,28.0,841.0,415.17,295.86
2017,3,26,14,15,809.5,159.0,5.35,28.0,813.0,358.82,247.59
2017,3,26,14,30,801.0,157.0,5.3,28.0,785.0,302.76,199.62
2017,3,26,14,45,782.0,157.5,5.25,28.0,748.5,247.02,153.99
2017,3,26,15,0,763.0,158.0,5.2,28.0,712.0,184.78,108.09
2017,3,26,15,15,747.0,154.5,5.15,27.5,670.0,129.7,77.76
2017,3,26,15,30,731.0,151.0,5.1,27.0,628.0,94.85,73.24
2017,3,26,15,45,711.0,145.5,5.1,27.0,581.0,93.93,72.72
2017,3,26,16,0,691.0,140.0,5.1,27.0,534.0,92.91,72.12
2017,3,26,16,15,661.5,133.5,4.95,26.5,482.0,90.95,70.89
2017,3,26,16,30,632.0,127.0,4.8,26.0,430.0,88.88,69.57
2017,3,26,16,45,593.0,118.5,4.7,26.0,375.0,85.08,66.63
2017,3,26,17,0,554.0,110.0,4.6,26.0,320.0,81.11,63.51
2017,3,26,17,15,497.0,99.5,4.35,25.0,265.0,72.61,56.69
2017,3,26,17,30,440.0,89.0,4.1,24.0,210.0,65.77,51.07
2017,3,26,17,45,353.5,75.0,3.85,23.5,157.0,56.03,42.59
2017,3,26,18,0,267.0,61.0,3.6,23.0,104.0,46.08,33.62
2017,3,26,18,15,133.5,41.5,3.6,22.5,63.0,31.95,20.6
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,17.54,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,9.39,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,50.0,23.0,1.7,18.5,28.5,77.62,15.5
2017,3,27,7,0,100.0,46.0,1.9,19.0,57.0,174.23,135.28
2017,3,27,7,15,182.5,70.0,1.85,19.5,105.0,272.54,220.7
2017,3,27,7,30,265.0,94.0,1.8,20.0,153.0,374.51,305.01
2017,3,27,7,45,334.5,110.5,1.75,20.5,206.5,456.57,370.09
2017,3,27,8,0,404.0,127.0,1.7,21.0,260.0,560.8,448.09
2017,3,27,8,15,205.5,137.5,1.65,21.5,205.5,373.35,299.35
2017,3,27,8,30,7.0,148.0,1.6,22.0,151.0,143.34,111.45
2017,3,27,8,45,41.5,188.5,1.55,22.5,210.5,235.57,185.7
2017,3,27,9,0,76.0,229.0,1.5,23.0,270.0,312.19,244.45
2017,3,27,9,15,201.0,247.5,1.4,23.5,368.5,468.72,363.15
2017,3,27,9,30,326.0,266.0,1.3,24.0,467.0,625.59,474.22
2017,3,27,9,45,313.5,291.5,1.2,24.5,496.0,634.37,474.97
2017,3,27,10,0,301.0,317.0,1.1,25.0,525.0,640.89,475.55
2017,3,27,10,15,527.0,249.5,0.9,25.0,639.0,790.9,578.12
2017,3,27,10,30,753.0,182.0,0.7,25.0,753.0,924.45,659.94
2017,3,27,10,45,780.0,175.0,0.55,25.5,788.5,921.14,650.56
2017,3,27,11,0,807.0,168.0,0.4,26.0,824.0,907.54,636.96
2017,3,27,11,15,814.0,169.5,0.35,26.5,847.5,887.75,621.98
2017,3,27,11,30,821.0,171.0,0.3,27.0,871.0,864.37,605.1
2017,3,27,11,45,844.5,159.5,0.3,27.5,890.5,838.81,587.98
2017,3,27,12,0,868.0,148.0,0.3,28.0,910.0,809.02,568.19
2017,3,27,12,15,869.5,148.5,0.35,28.0,916.5,763.26,539.08
2017,3,27,12,30,871.0,149.0,0.4,28.0,923.0,722.74,512.54
2017,3,27,12,45,873.0,147.0,0.5,28.5,921.0,678.2,482.21
2017,3,27,13,0,875.0,145.0,0.6,29.0,919.0,631.47,449.35
2017,3,27,13,15,871.5,144.5,0.65,29.0,907.5,580.87,412.96
2017,3,27,13,30,868.0,144.0,0.7,29.0,896.0,528.93,374.27
2017,3,27,13,45,862.5,142.5,0.8,29.5,876.0,472.41,330.62
2017,3,27,14,0,857.0,141.0,0.9,30.0,856.0,415.75,285.36
2017,3,27,14,15,848.5,139.5,1.0,30.0,827.5,357.77,238.52
2017,3,27,14,30,840.0,138.0,1.1,30.0,799.0,299.99,191.29
2017,3,27,14,45,806.5,146.0,1.25,30.0,757.5,244.47,147.93
2017,3,27,15,0,773.0,154.0,1.4,30.0,716.0,184.36,105.45
2017,3,27,15,15,756.0,150.5,1.55,29.5,673.5,128.66,75.3
2017,3,27,15,30,739.0,147.0,1.7,29.0,631.0,92.38,70.41
2017,3,27,15,45,714.5,143.0,1.9,29.0,582.5,92.23,70.58
2017,3,27,16,0,690.0,139.0,2.1,29.0,534.0,92.07,70.7
2017,3,27,16,15,660.0,132.5,2.15,28.5,482.0,90.09,69.47
2017,3,27,16,30,630.0,126.0,2.2,28.0,430.0,87.99,68.15
2017,3,27,16,45,587.0,119.0,2.25,27.5,374.5,85.24,66.27
2017,3,27,17,0,544.0,112.0,2.3,27.0,319.0,80.43,62.61
2017,3,27,17,15,488.0,101.0,2.1,26.0,264.0,73.51,57.17
2017,3,27,17,30,432.0,90.0,1.9,25.0,209.0,66.37,51.34
2017,3,27,17,45,347.0,76.0,1.75,24.5,157.0,56.67,42.97
2017,3,27,18,0,262.0,62.0,1.6,24.0,105.0,46.76,34.09
2017,3,27,18,15,161.0,41.0,1.6,23.5,64.0,31.73,20.43
2017,3,27,18,30,60.0,20.0,1.6,23.0,23.0,15.8,0.0
2017,3,27,18,45,30.0,10.0,1.65,22.5,11.5,8.54,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,48.5,23.0,3.6,19.5,29.0,75.82,26.51
2017,3,28,7,0,97.0,46.0,3.8,20.0,58.0,169.97,132.54
2017,3,28,7,15,171.5,70.5,4.05,20.5,104.5,263.41,214.0
2017,3,28,7,30,246.0,95.0,4.3,21.0,151.0,359.53,294.86
2017,3,28,7,45,327.0,109.0,4.55,21.5,205.5,447.66,367.2
2017,3,28,8,0,408.0,123.0,4.8,22.0,260.0,560.19,455.26
2017,3,28,8,15,213.5,142.0,4.95,22.0,214.5,386.95,314.6
2017,3,28,8,30,19.0,161.0,5.1,22.0,169.0,169.08,133.57
2017,3,28,8,45,9.5,154.0,5.3,22.5,158.0,148.08,115.76
2017,3,28,9,0,0.0,147.0,5.5,23.0,147.0,129.24,99.55
2017,3,28,9,15,0.0,145.5,5.65,23.5,145.5,126.21,96.6
2017,3,28,9,30,0.0,144.0,5.8,24.0,144.0,123.76,94.14
2017,3,28,9,45,1.0,154.5,5.95,24.5,155.5,133.71,101.63
2017,3,28,10,0,2.0,165.0,6.1,25.0,167.0,143.6,109.0
2017,3,28,10,15,6.0,196.5,6.25,25.0,201.5,175.48,133.92
2017,3,28,10,30,10.0,228.0,6.4,25.0,236.0,206.98,158.33
2017,3,28,10,45,10.0,225.5,6.55,25.5,234.0,203.3,154.87
2017,3,28,11,0,10.0,223.0,6.7,26.0,232.0,199.81,151.65
2017,3,28,11,15,8.5,205.5,6.85,26.0,213.0,182.0,137.65
2017,3,28,11,30,7.0,188.0,7.0,26.0,194.0,164.73,124.09
2017,3,28,11,45,31.0,298.0,7.15,26.5,325.0,286.6,217.91
2017,3,28,12,0,55.0,408.0,7.3,27.0,456.0,396.9,300.48
2017,3,28,12,15,55.5,412.0,7.35,27.0,461.5,392.37,296.66
2017,3,28,12,30,56.0,416.0,7.4,27.0,467.0,387.43,292.76
2017,3,28,12,45,78.5,431.5,7.45,27.0,502.0,405.16,306.09
2017,3,28,13,0,101.0,447.0,7.5,27.0,537.0,419.59,316.68
2017,3,28,13,15,110.5,444.5,7.5,27.0,541.5,410.3,309.34
2017,3,28,13,30,120.0,442.0,7.5,27.0,546.0,394.97,297.36
2017,3,28,13,45,86.0,410.5,7.55,27.0,484.5,349.68,263.16
2017,3,28,14,0,52.0,379.0,7.6,27.0,423.0,304.59,229.38
2017,3,28,14,15,374.0,297.0,7.6,27.0,594.0,316.78,229.98
2017,3,28,14,30,696.0,215.0,7.6,27.0,765.0,310.95,211.46
2017,3,28,14,45,429.0,286.5,7.6,27.0,620.5,259.73,179.46
2017,3,28,15,0,162.0,358.0,7.6,27.0,476.0,253.46,186.14
2017,3,28,15,15,81.0,242.0,7.55,26.5,301.0,179.48,134.14
2017,3,28,15,30,0.0,126.0,7.5,26.0,126.0,102.9,80.23
2017,3,28,15,45,164.0,184.5,7.45,26.0,279.0,120.22,94.87
2017,3,28,16,0,328.0,243.0,7.4,26.0,432.0,157.21,125.81
2017,3,28,16,15,246.0,228.0,7.25,25.5,362.0,148.8,119.47
2017,3,28,16,30,164.0,213.0,7.1,25.0,292.0,145.94,117.76
2017,3,28,16,45,288.0,180.5,7.0,24.5,299.0,123.76,99.76
2017,3,28,17,0,412.0,148.0,6.9,24.0,306.0,102.84,82.56
2017,3,28,17,15,357.5,132.0,6.6,23.5,253.0,95.35,76.53
2017,3,28,17,30,303.0,116.0,6.3,23.0,200.0,84.4,67.31
2017,3,28,17,45,240.5,93.5,6.0,22.5,150.5,68.92,53.88
2017,3,28,18,0,178.0,71.0,5.7,22.0,101.0,53.03,39.75
2017,3,28,18,15,103.0,45.0,5.55,21.5,60.5,34.33,22.83
2017,3,28,18,30,28.0,19.0,5.4,21.0,20.0,15.41,0.0
2017,3,28,18,45,14.0,9.5,5.25,21.0,10.0,8.11,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,121.0,22.0,2.85,17.0,36.5,154.97,77.61
2017,3,29,7,0,242.0,44.0,3.1,17.0,73.0,296.13,237.77
2017,3,29,7,15,347.0,58.0,3.05,17.0,125.0,403.74,332.39
2017,3,29,7,30,452.0,72.0,3.0,17.0,177.0,518.49,426.73
2017,3,29,7,45,276.5,104.5,3.0,17.0,174.5,396.13,328.56
2017,3,29,8,0,101.0,137.0,3.0,17.0,172.0,262.92,216.27
2017,3,29,8,15,152.0,162.0,2.95,17.5,224.5,337.72,277.35
2017,3,29,8,30,203.0,187.0,2.9,18.0,277.0,413.11,336.26
2017,3,29,8,45,289.0,199.0,2.85,19.0,345.0,526.17,422.06
2017,3,29,9,0,375.0,211.0,2.8,20.0,413.0,619.88,489.9
2017,3,29,9,15,623.0,156.5,2.9,20.5,529.5,825.18,638.9
2017,3,29,9,30,871.0,102.0,3.0,21.0,646.0,992.89,750.16
2017,3,29,9,45,892.0,103.0,3.15,22.0,694.5,996.49,747.3
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,1007.63,751.14
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,1005.79,747.49
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,999.93,741.45
2017,3,29,10,45,943.0,108.5,3.65,24.5,856.0,987.02,731.28
2017,3,29,11,0,952.0,109.0,3.8,25.0,889.0,970.13,718.62
2017,3,29,11,15,956.5,110.0,3.95,25.0,912.5,945.83,702.49
2017,3,29,11,30,961.0,111.0,4.1,25.0,936.0,917.8,683.87
2017,3,29,11,45,965.0,110.5,4.25,25.5,951.5,884.36,660.2
2017,3,29,12,0,969.0,110.0,4.4,26.0,967.0,847.52,634.18
2017,3,29,12,15,969.0,110.5,4.45,26.0,972.5,805.41,605.15
2017,3,29,12,30,969.0,111.0,4.5,26.0,978.0,760.5,571.84
2017,3,29,12,45,966.5,111.5,4.6,26.5,974.5,711.42,534.04
2017,3,29,13,0,964.0,112.0,4.7,27.0,971.0,660.18,493.81
2017,3,29,13,15,960.5,111.5,4.7,27.0,958.5,605.73,450.82
2017,3,29,13,30,957.0,111.0,4.7,27.0,946.0,549.73,405.46
2017,3,29,13,45,949.0,111.5,4.7,27.0,923.5,491.21,356.95
2017,3,29,14,0,941.0,112.0,4.7,27.0,901.0,432.05,306.7
2017,3,29,14,15,933.5,110.5,4.7,27.0,871.5,371.27,254.32
2017,3,29,14,30,926.0,109.0,4.7,27.0,842.0,310.34,201.7
2017,3,29,14,45,913.5,108.0,4.7,27.0,804.5,248.86,150.54
2017,3,29,15,0,901.0,107.0,4.7,27.0,767.0,188.25,105.22
2017,3,29,15,15,887.0,104.5,4.55,26.5,723.0,127.74,71.62
2017,3,29,15,30,873.0,102.0,4.4,26.0,679.0,85.09,65.4
2017,3,29,15,45,853.0,99.5,4.25,26.0,628.5,74.32,56.67
2017,3,29,16,0,833.0,97.0,4.1,26.0,578.0,73.8,56.43
2017,3,29,16,15,807.5,93.0,3.7,25.5,523.5,72.09,55.33
2017,3,29,16,30,782.0,89.0,3.3,25.0,469.0,70.32,54.16
2017,3,29,16,45,744.5,85.0,2.95,24.5,411.5,68.32,52.79
2017,3,29,17,0,707.0,81.0,2.6,24.0,354.0,60.72,46.61
2017,3,29,17,15,655.0,74.5,2.35,23.0,295.5,56.86,43.61
2017,3,29,17,30,603.0,68.0,2.1,22.0,237.0,52.93,40.42
2017,3,29,17,45,517.0,59.0,1.9,21.0,180.5,46.68,35.01
2017,3,29,18,0,431.0,50.0,1.7,20.0,124.0,40.38,29.28
2017,3,29,18,15,295.0,36.0,1.8,19.5,77.5,29.4,19.04
2017,3,29,18,30,159.0,22.0,1.9,19.0,31.0,17.14,1.69
2017,3,29,18,45,79.5,11.0,2.05,18.5,15.5,9.39,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,189.0,18.5,3.35,10.5,42.0,207.05,125.12
2017,3,30,7,0,378.0,37.0,3.5,11.0,84.0,395.49,325.67
2017,3,30,7,15,477.5,47.0,3.6,12.0,138.0,501.86,418.64
2017,3,30,7,30,577.0,57.0,3.7,13.0,192.0,613.24,509.45
2017,3,30,7,45,637.5,64.0,3.8,14.0,251.0,689.59,567.98
2017,3,30,8,0,698.0,71.0,3.9,15.0,310.0,766.57,623.78
2017,3,30,8,15,739.0,76.0,4.0,15.5,369.5,816.68,658.29
2017,3,30,8,30,780.0,81.0,4.1,16.0,429.0,871.7,695.37
2017,3,30,8,45,810.0,85.0,4.2,17.0,486.0,912.67,719.97
2017,3,30,9,0,840.0,89.0,4.3,18.0,543.0,950.73,742.03
2017,3,30,9,15,861.0,92.0,4.2,18.5,596.0,975.53,754.74
2017,3,30,9,30,882.0,95.0,4.1,19.0,649.0,985.53,757.18
2017,3,30,9,45,897.5,97.5,4.0,19.5,696.5,997.04,760.88
2017,3,30,10,0,913.0,100.0,3.9,20.0,744.0,1004.66,762.02
2017,3,30,10,15,924.0,102.0,3.75,20.5,784.5,1003.38,756.95
2017,3,30,10,30,935.0,104.0,3.6,21.0,825.0,998.04,749.42
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.5,985.76,737.46
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,969.46,723.08
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.0,945.6,703.9
2017,3,30,11,30,962.0,109.0,3.0,23.0,938.0,917.98,682.47
2017,3,30,11,45,967.0,108.0,2.9,23.5,954.0,884.85,657.91
2017,3,30,12,0,972.0,107.0,2.8,24.0,970.0,848.29,631.2
2017,3,30,12,15,973.0,107.5,2.65,24.0,976.0,806.82,602.12
2017,3,30,12,30,974.0,108.0,2.5,24.0,982.0,762.47,568.84
2017,3,30,12,45,972.0,108.5,2.4,24.5,978.5,713.51,530.95
2017,3,30,13,0,970.0,109.0,2.3,25.0,975.0,662.36,490.83
2017,3,30,13,15,967.0,108.5,2.25,25.0,963.0,607.92,448.64
2017,3,30,13,30,964.0,108.0,2.2,25.0,951.0,551.87,404.03
2017,3,30,13,45,956.5,108.5,2.15,25.0,929.5,493.24,356.2
2017,3,30,14,0,949.0,109.0,2.1,25.0,908.0,433.89,306.5
2017,3,30,14,15,942.0,107.5,2.15,25.0,879.0,372.87,254.68
2017,3,30,14,30,935.0,106.0,2.2,25.0,850.0,311.62,202.31
2017,3,30,14,45,921.5,106.0,2.3,25.5,812.0,250.12,151.15
2017,3,30,15,0,908.0,106.0,2.4,26.0,774.0,189.57,105.81
2017,3,30,15,15,895.0,104.0,2.45,25.5,730.0,129.03,72.1
2017,3,30,15,30,882.0,102.0,2.5,25.0,686.0,85.22,65.7
2017,3,30,15,45,861.5,99.5,2.6,25.0,635.5,74.39,56.93
2017,3,30,16,0,841.0,97.0,2.7,25.0,585.0,73.85,56.69
2017,3,30,16,15,816.0,93.5,2.6,24.5,530.5,72.51,55.89
2017,3,30,16,30,791.0,90.0,2.5,24.0,476.0,71.11,55.04
2017,3,30,16,45,755.5,85.0,2.4,23.5,418.0,68.39,53.06
2017,3,30,17,0,720.0,80.0,2.3,23.0,360.0,60.09,46.25
2017,3,30,17,15,668.5,73.5,2.15,22.0,301.0,56.18,43.21
2017,3,30,17,30,617.0,67.0,2.0,21.0,242.0,52.19,39.96
2017,3,30,17,45,536.5,58.0,1.95,20.0,185.0,45.92,34.52
2017,3,30,18,0,456.0,49.0,1.9,19.0,128.0,39.57,28.73
2017,3,30,18,15,319.0,35.5,2.0,18.5,80.5,28.97,18.83
2017,3,30,18,30,182.0,22.0,2.1,18.0,33.0,18.16,3.27
2017,3,30,18,45,91.0,11.0,2.25,17.5,16.5,9.39,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,192.0,19.5,3.65,12.5,44.0,213.57,140.3
2017,3,31,7,0,384.0,39.0,3.9,13.0,88.0,403.47,331.19
2017,3,31,7,15,482.0,48.5,4.0,14.0,142.5,508.7,422.17
2017,3,31,7,30,580.0,58.0,4.1,15.0,197.0,618.53,511.03
2017,3,31,7,45,639.5,65.0,4.2,16.0,255.5,694.2,568.53
2017,3,31,8,0,699.0,72.0,4.3,17.0,314.0,770.41,623.48
2017,3,31,8,15,738.0,77.0,4.55,18.0,372.5,818.66,656.26
2017,3,31,8,30,777.0,82.0,4.8,19.0,431.0,871.79,691.68
2017,3,31,8,45,803.0,86.5,5.1,20.0,487.0,909.49,715.39
2017,3,31,9,0,829.0,91.0,5.4,21.0,543.0,944.22,736.67
2017,3,31,9,15,848.5,94.0,5.55,21.5,594.5,967.45,750.07
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,987.1,761.02
2017,3,31,9,45,882.0,99.5,5.85,22.5,691.5,985.81,757.39
2017,3,31,10,0,896.0,102.0,6.0,23.0,737.0,992.0,759.31
2017,3,31,10,15,906.0,104.5,6.1,23.5,776.0,990.4,755.61
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,984.82,749.37
2017,3,31,10,45,923.5,108.5,6.3,25.0,847.0,971.86,736.72
2017,3,31,11,0,931.0,110.0,6.4,26.0,879.0,954.98,721.61
2017,3,31,11,15,935.5,111.0,6.4,26.0,902.5,931.11,704.19
2017,3,31,11,30,940.0,112.0,6.4,26.0,926.0,903.59,684.36
2017,3,31,11,45,943.0,112.5,6.4,26.5,941.0,870.86,659.61
2017,3,31,12,0,946.0,113.0,6.4,27.0,956.0,834.83,632.66
2017,3,31,12,15,947.0,113.5,6.35,27.0,962.0,794.21,603.42
2017,3,31,12,30,948.0,114.0,6.3,27.0,968.0,750.79,570.04
2017,3,31,12,45,947.5,113.5,6.3,27.5,965.5,703.01,531.97
2017,3,31,13,0,947.0,113.0,6.3,28.0,963.0,653.0,491.59
2017,3,31,13,15,944.5,112.5,6.2,28.0,951.0,599.91,448.81
2017,3,31,13,30,942.0,112.0,6.1,28.0,939.0,545.22,403.75
2017,3,31,13,45,937.0,111.5,6.1,28.0,918.5,488.06,355.86
2017,3,31,14,0,932.0,111.0,6.1,28.0,898.0,430.0,306.09
2017,3,31,14,15,924.5,109.5,6.05,28.0,869.0,369.79,253.85
2017,3,31,14,30,917.0,108.0,6.0,28.0,840.0,309.45,201.48
2017,3,31,14,45,899.0,110.5,6.0,28.0,801.0,249.75,151.71
2017,3,31,15,0,881.0,113.0,6.0,28.0,762.0,191.46,108.08
2017,3,31,15,15,867.5,110.5,5.95,27.5,718.5,122.36,66.85
2017,3,31,15,30,854.0,108.0,5.9,27.0,675.0,78.06,59.34
2017,3,31,15,45,828.0,107.5,5.85,27.0,624.5,78.97,60.31
2017,3,31,16,0,802.0,107.0,5.8,27.0,574.0,80.0,61.36
2017,3,31,16,15,776.5,102.5,5.7,26.5,520.5,78.26,60.26
2017,3,31,16,30,751.0,98.0,5.6,26.0,467.0,69.83,53.52
2017,3,31,16,45,709.5,94.0,5.5,25.5,409.0,68.25,52.52
2017,3,31,17,0,668.0,90.0,5.4,25.0,351.0,66.7,51.5
2017,3,31,17,15,616.0,83.0,5.3,24.0,293.5,62.8,48.51
2017,3,31,17,30,564.0,76.0,5.2,23.0,236.0,58.82,45.32
2017,3,31,17,45,477.5,66.0,5.15,22.5,180.5,52.07,39.43
2017,3,31,18,0,391.0,56.0,5.1,22.0,125.0,45.23,33.18
2017,3,31,18,15,263.5,40.0,4.95,21.5,79.0,30.84,20.14
2017,3,31,18,30,136.0,24.0,4.8,21.0,33.0,18.62,4.31
2017,3,31,18,45,68.0,12.0,4.7,20.5,16.5,10.24,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,4.27,0.0
2017,4,1,6,45,76.5,30.0,4.15,17.5,40.0,126.91,84.37
2017,4,1,7,0,153.0,55.0,4.3,18.0,75.0,227.86,183.72
2017,4,1,7,15,235.5,75.5,4.5,18.0,124.0,322.34,266.67
2017,4,1,7,30,318.0,96.0,4.7,18.0,173.0,438.61,364.17
2017,4,1,7,45,393.5,108.0,4.95,18.5,228.5,525.64,435.0
2017,4,1,8,0,469.0,120.0,5.2,19.0,284.0,615.2,504.89
2017,4,1,8,15,234.5,122.0,5.4,19.5,204.0,379.59,313.07
2017,4,1,8,30,0.0,124.0,5.6,20.0,124.0,109.47,85.01
2017,4,1,8,45,0.0,128.0,5.85,20.5,128.0,111.53,86.39
2017,4,1,9,0,0.0,132.0,6.1,21.0,132.0,114.04,87.94
2017,4,1,9,15,0.0,100.0,6.15,21.5,100.0,83.69,62.85
2017,4,1,9,30,0.0,68.0,6.2,22.0,68.0,56.5,40.49
2017,4,1,9,45,0.0,87.5,6.3,22.5,87.5,72.85,53.49
2017,4,1,10,0,0.0,107.0,6.4,23.0,107.0,89.66,66.72
2017,4,1,10,15,1.0,130.0,6.35,23.5,131.0,110.72,83.23
2017,4,1,10,30,2.0,153.0,6.3,24.0,155.0,131.7,99.51
2017,4,1,10,45,1.0,132.0,6.3,24.5,133.0,112.17,83.7
2017,4,1,11,0,0.0,111.0,6.3,25.0,111.0,93.12,68.37
2017,4,1,11,15,0.0,120.5,6.3,25.0,120.5,101.21,74.66
2017,4,1,11,30,0.0,130.0,6.3,25.0,130.0,109.22,80.88
2017,4,1,11,45,0.0,128.0,6.3,25.5,128.0,107.41,79.23
2017,4,1,12,0,0.0,126.0,6.3,26.0,126.0,105.61,77.61
2017,4,1,12,15,6.0,182.5,6.25,26.0,188.0,157.19,117.84
2017,4,1,12,30,12.0,239.0,6.2,26.0,250.0,207.47,156.6
2017,4,1,12,45,96.0,352.5,6.2,26.0,439.0,355.48,270.0
2017,4,1,13,0,180.0,466.0,6.2,26.0,628.0,479.37,361.67
2017,4,1,13,15,125.5,444.5,6.1,26.0,557.5,415.6,313.16
2017,4,1,13,30,71.0,423.0,6.0,26.0,487.0,363.04,273.57
2017,4,1,13,45,61.5,403.5,5.95,26.0,458.0,334.78,252.25
2017,4,1,14,0,52.0,384.0,5.9,26.0,429.0,308.25,232.2
2017,4,1,14,15,121.0,392.0,5.85,25.5,490.5,316.21,236.69
2017,4,1,14,30,190.0,400.0,5.8,25.0,552.0,322.34,238.64
2017,4,1,14,45,97.5,293.0,5.75,25.0,371.0,223.29,165.95
2017,4,1,15,0,5.0,186.0,5.7,25.0,190.0,149.53,112.9
2017,4,1,15,15,4.5,183.0,5.65,25.0,186.5,145.87,110.43
2017,4,1,15,30,4.0,180.0,5.6,25.0,183.0,142.36,113.04
2017,4,1,15,45,15.0,202.0,5.55,25.0,211.0,156.87,125.32
2017,4,1,16,0,26.0,224.0,5.5,25.0,239.0,170.05,136.57
2017,4,1,16,15,13.0,127.5,5.4,24.5,135.0,103.17,81.61
2017,4,1,16,30,0.0,31.0,5.3,24.0,31.0,25.62,16.3
2017,4,1,16,45,0.0,27.0,5.25,24.0,27.0,22.29,13.53
2017,4,1,17,0,0.0,23.0,5.2,24.0,23.0,18.97,10.73
2017,4,1,17,15,0.0,19.0,5.0,23.5,19.0,15.65,7.93
2017,4,1,17,30,0.0,15.0,4.8,23.0,15.0,12.34,5.08
2017,4,1,17,45,0.0,11.5,4.6,22.5,11.5,9.45,2.56
2017,4,1,18,0,0.0,8.0,4.4,22.0,8.0,6.57,0.0
2017,4,1,18,15,0.0,5.0,4.35,21.5,5.0,4.1,0.0
2017,4,1,18,30,0.0,2.0,4.3,21.0,2.0,1.64,0.0
2017,4,1,18,45,0.0,1.0,4.25,20.5,1.0,0.85,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.0,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,2.8,18.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,2.9,18.5,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,29.0,3.4,20.0,29.0,23.94,14.45
2017,4,2,8,30,0.0,53.0,3.6,20.0,53.0,43.88,31.0
2017,4,2,8,45,0.0,35.0,3.85,20.5,35.0,28.95,18.42
2017,4,2,9,0,0.0,17.0,4.1,21.0,17.0,14.05,5.98
2017,4,2,9,15,0.0,16.0,4.15,21.5,16.0,13.24,5.25
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,12.42,4.53
2017,4,2,9,45,0.0,41.5,4.3,22.5,41.5,34.45,22.42
2017,4,2,10,0,0.0,68.0,4.4,23.0,68.0,56.59,40.15
2017,4,2,10,15,12.0,183.5,4.4,23.0,193.0,169.11,129.93
2017,4,2,10,30,24.0,299.0,4.4,23.0,318.0,286.12,220.47
2017,4,2,10,45,167.0,349.5,4.4,23.5,488.5,498.1,382.89
2017,4,2,11,0,310.0,400.0,4.4,24.0,659.0,681.06,515.56
2017,4,2,11,15,580.5,274.5,4.4,24.0,775.5,795.5,601.58
2017,4,2,11,30,851.0,149.0,4.4,24.0,892.0,874.93,659.13
2017,4,2,11,45,630.5,273.0,4.45,24.5,828.5,779.12,586.38
2017,4,2,12,0,410.0,397.0,4.5,25.0,765.0,675.61,507.05
2017,4,2,12,15,624.0,283.0,4.6,25.0,847.0,714.4,538.75
2017,4,2,12,30,838.0,169.0,4.7,25.0,929.0,727.88,550.58
2017,4,2,12,45,856.5,157.0,4.8,25.5,931.5,685.14,517.28
2017,4,2,13,0,875.0,145.0,4.9,26.0,934.0,636.61,479.26
2017,4,2,13,15,874.0,144.0,5.05,26.0,924.0,586.95,440.13
2017,4,2,13,30,873.0,143.0,5.2,26.0,914.0,535.75,398.6
2017,4,2,13,45,882.5,134.0,5.4,26.0,898.5,482.27,354.06
2017,4,2,14,0,892.0,125.0,5.6,26.0,883.0,426.61,306.35
2017,4,2,14,15,887.5,123.5,5.6,25.5,857.0,369.47,256.96
2017,4,2,14,30,883.0,122.0,5.6,25.0,831.0,311.89,206.9
2017,4,2,14,45,651.0,215.5,5.65,25.0,725.5,257.85,169.81
2017,4,2,15,0,419.0,309.0,5.7,25.0,620.0,239.91,165.76
2017,4,2,15,15,627.0,213.0,5.65,24.5,648.0,164.21,106.79
2017,4,2,15,30,835.0,117.0,5.6,24.0,676.0,83.24,64.37
2017,4,2,15,45,638.0,169.0,5.55,24.0,577.5,106.5,84.05
2017,4,2,16,0,441.0,221.0,5.5,24.0,479.0,138.31,110.83
2017,4,2,16,15,602.5,159.0,5.35,23.5,477.0,106.78,84.98
2017,4,2,16,30,764.0,97.0,5.2,23.0,475.0,75.71,59.16
2017,4,2,16,45,730.0,91.5,5.05,22.5,417.5,66.63,51.76
2017,4,2,17,0,696.0,86.0,4.9,22.0,360.0,63.96,49.77
2017,4,2,17,15,643.5,79.0,4.75,21.0,301.5,59.88,46.59
2017,4,2,17,30,591.0,72.0,4.6,20.0,243.0,55.71,43.19
2017,4,2,17,45,501.5,63.5,4.45,19.5,185.5,49.99,38.16
2017,4,2,18,0,412.0,55.0,4.3,19.0,128.0,44.28,32.86
2017,4,2,18,15,287.5,39.5,4.4,18.5,81.5,30.53,20.28
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,18.66,5.96
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,10.24,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,45.0,6.0,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,90.0,12.0,4.9,11.0,15.0,75.71,0.0
2017,4,3,6,45,248.0,27.0,5.1,12.0,57.0,275.65,208.51
2017,4,3,7,0,406.0,42.0,5.3,13.0,99.0,427.64,355.15
2017,4,3,7,15,497.5,52.0,5.3,13.5,154.5,529.61,443.93
2017,4,3,7,30,589.0,62.0,5.3,14.0,210.0,635.65,531.0
2017,4,3,7,45,649.0,68.0,5.3,15.0,269.5,711.01,588.44
2017,4,3,8,0,709.0,74.0,5.3,16.0,329.0,786.77,643.13
2017,4,3,8,15,746.5,79.5,5.3,17.0,388.0,834.54,674.35
2017,4,3,8,30,784.0,85.0,5.3,18.0,447.0,887.03,707.97
2017,4,3,8,45,810.5,88.5,5.35,19.0,502.5,923.98,729.57
2017,4,3,9,0,837.0,92.0,5.4,20.0,558.0,957.94,748.65
2017,4,3,9,15,856.0,95.5,5.45,20.5,609.5,981.21,761.41
2017,4,3,9,30,875.0,99.0,5.5,21.0,661.0,989.39,763.61
2017,4,3,9,45,889.5,101.0,5.6,22.0,707.0,999.12,765.99
2017,4,3,10,0,904.0,103.0,5.7,23.0,753.0,1005.01,765.83
2017,4,3,10,15,914.0,105.0,5.65,23.5,792.5,1002.6,760.63
2017,4,3,10,30,924.0,107.0,5.6,24.0,832.0,996.21,752.96
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.5,982.88,740.78
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,965.63,726.18
2017,4,3,11,15,944.5,110.0,5.35,25.5,918.5,941.4,706.38
2017,4,3,11,30,949.0,111.0,5.2,26.0,942.0,913.5,684.34
2017,4,3,11,45,952.5,111.5,5.1,26.5,957.0,880.76,659.51
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,844.67,632.55
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,803.57,603.21
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,759.66,569.8
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,711.37,531.82
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,660.87,491.64
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,607.28,449.37
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,552.08,404.79
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,494.41,357.28
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,435.84,307.86
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,375.27,256.05
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,314.51,203.9
