Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,253.48,153.26
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,193.44,108.07
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,133.13,73.2
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,84.94,64.65
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,73.66,55.59
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,72.84,55.1
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,71.5,54.31
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,70.09,53.46
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,67.76,51.82
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,59.89,45.47
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,56.01,42.58
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,52.02,39.48
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,46.17,34.47
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,40.24,29.14
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,30.55,20.18
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,20.69,7.8
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,10.67,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,11.1,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,147.71,110.78
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,250.2,206.04
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,324.27,270.78
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,400.59,334.56
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,486.31,402.57
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,554.6,454.57
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,515.92,420.91
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,493.55,399.57
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,599.51,480.97
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,730.36,576.6
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,789.9,618.26
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,856.25,664.22
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,849.01,655.5
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,846.95,650.21
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,921.43,702.35
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,974.46,736.94
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,914.25,693.42
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,839.26,635.35
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,878.11,664.77
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,886.43,669.22
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,855.77,645.94
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,821.88,620.68
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,782.85,591.85
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,741.19,559.91
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,695.04,523.15
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,646.87,484.37
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,595.8,443.4
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,543.29,400.43
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,487.96,353.67
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,431.7,305.36
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,373.92,255.92
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,316.07,206.42
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,250.54,152.88
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,192.73,109.48
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,134.7,75.66
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,87.73,66.91
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,85.42,65.25
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,82.87,63.37
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,81.33,62.44
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,72.71,55.62
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,69.04,52.77
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,65.14,49.68
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,61.17,46.68
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,57.1,43.47
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,50.73,38.08
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,44.24,32.32
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,33.0,22.14
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,20.21,7.98
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,11.1,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,17.92,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,255.94,202.97
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,450.06,379.64
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,549.39,466.87
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,652.2,552.53
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,726.32,611.3
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,800.66,667.75
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,847.45,700.58
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,898.98,736.16
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,941.78,764.37
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,981.68,790.02
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,992.12,793.46
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,1010.21,802.77
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,1022.55,806.41
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,1030.99,807.38
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,1027.84,801.53
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,1020.6,793.05
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,1006.62,780.06
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,988.6,764.48
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,964.09,745.7
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,935.73,724.38
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,899.26,696.5
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,859.67,666.51
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,817.75,635.91
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,772.98,601.12
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,724.01,561.2
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,672.85,518.95
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,618.69,474.55
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,562.85,427.7
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,503.9,377.3
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,444.03,324.91
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,383.02,270.57
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,321.72,215.86
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,259.71,162.37
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,198.45,114.34
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,136.93,77.02
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,85.35,66.91
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,83.27,65.39
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,71.93,55.97
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,70.52,55.09
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,69.04,54.14
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,66.26,51.96
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,63.38,49.66
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,59.41,46.55
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,50.78,39.23
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,45.22,34.4
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,39.58,29.25
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,30.21,20.5
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,20.69,9.15
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,10.67,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,6.83,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,189.97,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,353.26,275.01
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,503.19,404.23
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,598.42,479.84
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,689.95,547.99
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,759.73,596.19
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,828.96,641.59
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,879.27,675.49
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,927.42,707.03
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,961.45,728.91
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,981.17,740.76
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,1002.02,750.0
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,1019.23,756.8
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,1027.58,758.58
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,1031.95,758.07
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,1027.73,753.06
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,1019.47,745.75
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,1004.79,733.15
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,986.11,718.28
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,960.79,701.36
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,931.73,682.14
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,898.78,659.7
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,862.29,634.91
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,819.3,606.42
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,773.49,574.3
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,723.62,536.85
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,671.64,497.08
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,617.27,455.5
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,561.24,411.35
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,502.01,363.61
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,441.99,313.73
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,370.15,259.24
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,330.19,231.79
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,266.65,173.1
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,197.23,111.25
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,140.43,82.91
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,125.29,99.33
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,121.58,96.58
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,116.17,92.41
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,119.05,95.33
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,122.26,98.56
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,93.77,74.85
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,63.87,49.62
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,55.37,42.66
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,52.1,40.07
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,46.62,35.35
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,41.08,30.34
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,31.39,21.38
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,21.51,10.06
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,11.1,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,7.68,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,154.87,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,308.73,245.98
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,448.97,369.42
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,545.21,448.43
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,644.53,525.03
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,717.55,577.93
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,790.68,628.43
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,842.74,664.46
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,886.98,694.21
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,924.2,717.49
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,958.41,738.29
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,980.91,750.12
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,999.81,759.58
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,997.51,754.72
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,1003.28,755.73
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,1001.12,752.66
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,995.01,747.17
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,981.19,735.26
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,963.51,720.99
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,939.73,704.17
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,912.33,685.01
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,878.6,660.27
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,841.73,633.47
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,801.09,605.1
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,757.75,572.73
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,709.99,535.47
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,660.22,496.05
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,607.02,454.06
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,552.39,409.87
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,495.71,362.9
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,438.35,314.21
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,379.23,263.25
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,320.03,211.96
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,260.4,161.86
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,193.05,110.04
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,133.37,73.76
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,81.57,62.63
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,81.19,62.55
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,80.76,62.39
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,79.49,61.68
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,71.34,55.16
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,68.9,53.43
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,66.36,51.58
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,62.47,48.6
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,58.47,45.41
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,51.76,39.67
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,44.89,33.51
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,34.15,23.61
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,21.77,10.47
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,11.95,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,9.39,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,24.62,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,201.97,161.24
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,370.19,307.27
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,463.96,386.46
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,562.32,465.73
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,644.63,529.28
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,721.98,586.71
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,662.2,538.28
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,581.3,471.13
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,528.38,424.94
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,448.94,358.24
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,717.49,569.42
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,955.33,740.73
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,830.29,644.57
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,690.0,533.67
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,687.22,528.9
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,682.46,522.34
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,666.41,507.62
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,633.91,481.47
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,652.04,493.61
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,652.6,493.08
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,756.59,573.21
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,819.87,620.99
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,617.88,468.41
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,418.26,314.37
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,470.2,353.16
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,510.21,381.39
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,494.92,369.33
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,478.11,355.68
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,463.72,341.44
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,433.03,310.25
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,376.0,260.97
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,312.8,206.96
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,253.74,157.45
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,195.72,112.79
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,138.09,77.68
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,87.13,66.71
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,86.72,66.61
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,86.25,66.44
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,77.28,59.33
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,76.03,58.64
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,73.53,56.89
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,70.92,55.02
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,66.53,51.56
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,61.99,47.85
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,55.1,41.95
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,45.76,33.68
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,34.56,23.59
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,23.2,11.65
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,12.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,35.41,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,102.95,27.29
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,249.3,197.86
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,370.58,304.71
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,464.6,384.87
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,563.19,464.76
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,329.97,275.1
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,42.19,29.67
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,75.06,56.82
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,111.24,86.13
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,138.44,107.79
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,165.43,128.98
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,164.82,127.75
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,164.66,126.96
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,214.17,165.69
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,263.26,203.38
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,235.96,181.17
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,210.1,160.31
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,239.16,182.21
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,267.6,203.34
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,364.0,276.59
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,443.15,335.42
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,330.74,250.11
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,219.63,165.02
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,208.15,156.27
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,196.91,147.6
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,198.36,148.37
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,199.65,149.02
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,321.34,240.93
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,421.88,314.13
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,366.61,272.25
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,312.07,231.71
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,318.93,235.16
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,325.38,237.22
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,288.6,210.14
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,255.7,186.82
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,231.53,167.34
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,184.09,145.06
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,135.19,105.91
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,89.94,69.16
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,88.71,68.56
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,87.38,67.86
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,87.47,68.2
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,85.8,67.05
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,79.47,62.19
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,72.93,56.98
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,63.85,49.25
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,54.54,41.02
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,40.21,28.19
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,24.83,13.02
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,13.66,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,20.6,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,58.79,20.68
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,190.85,150.11
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,301.7,245.96
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,406.81,333.18
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,500.91,408.58
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,278.62,229.11
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,45.52,32.14
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,100.6,77.42
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,160.7,125.52
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,106.33,81.03
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,59.8,42.96
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,137.86,105.42
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,220.35,169.53
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,233.09,178.42
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,245.7,187.27
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,229.28,174.15
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,213.71,161.78
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,216.89,163.96
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,220.03,166.08
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,227.47,171.5
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,234.7,176.74
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,239.51,179.85
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,244.08,182.79
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,225.6,168.71
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,207.56,155.02
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,376.12,281.99
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,518.27,383.6
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,340.85,254.38
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,181.28,135.28
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,285.28,213.57
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,365.93,271.26
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,356.85,260.54
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,343.81,245.22
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,290.04,201.28
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,240.4,161.77
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,209.54,149.11
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,215.82,171.08
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,192.14,152.58
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,181.33,144.39
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,165.16,132.02
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,140.91,112.81
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,129.06,103.44
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,116.64,93.45
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,102.97,82.42
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,88.73,70.64
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,75.05,59.02
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,58.71,44.76
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,41.08,29.1
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,23.33,12.23
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,12.38,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.41,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,6.57,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,16.48,7.7
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,26.42,16.32
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,38.88,27.0
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,51.99,38.07
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,66.69,50.18
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,81.23,61.92
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,62.64,46.38
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,47.23,33.52
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,28.96,18.34
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,10.75,3.23
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,12.83,4.92
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,14.92,6.6
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,36.14,23.86
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,57.46,40.94
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,62.11,44.57
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,66.77,48.21
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,94.09,69.77
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,121.57,91.15
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,100.44,74.38
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,79.62,57.89
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,65.73,46.77
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,51.89,35.71
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,48.13,32.73
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,44.36,29.73
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,91.88,67.26
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,138.45,103.42
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,124.23,92.32
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,110.4,81.64
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,92.33,67.61
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,74.3,53.53
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,94.17,69.43
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,113.54,84.94
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,199.32,148.39
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,267.08,196.69
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,236.86,175.43
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,206.01,165.84
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,193.82,156.47
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,181.09,146.55
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,168.98,137.33
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,145.95,118.86
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,131.29,106.99
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,121.21,98.86
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,103.88,84.53
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,86.38,69.77
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,68.74,54.42
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,50.92,38.64
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,33.99,23.49
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,16.5,7.31
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,8.54,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,3.84,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,7.39,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,17.72,8.94
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,28.08,18.06
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,40.55,28.84
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,53.95,40.21
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,69.15,52.87
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,84.18,65.14
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,87.02,67.24
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,90.27,69.65
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,158.01,125.05
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,227.2,180.0
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,281.97,222.12
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,316.51,247.81
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,383.6,298.74
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,448.83,346.95
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,460.51,354.51
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,471.4,361.77
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,593.17,452.64
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,705.81,533.16
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,697.83,525.71
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,687.91,517.73
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,766.45,576.92
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,815.49,613.38
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,739.82,555.36
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,667.49,500.33
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,662.97,497.98
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,645.7,484.57
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,595.35,445.3
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,544.08,404.46
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,490.44,360.11
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,435.72,313.82
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,376.76,267.4
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,337.9,238.1
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,291.1,202.15
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,261.18,181.48
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,184.84,121.75
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,95.79,74.61
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,108.2,85.24
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,121.6,96.64
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,139.46,112.01
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,154.15,124.86
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,130.26,105.3
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,111.81,90.14
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,100.35,80.87
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,88.45,70.98
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,73.19,57.93
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,57.39,44.06
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,41.34,29.66
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,25.3,14.33
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,13.66,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,36.98,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,111.08,68.37
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,199.86,160.02
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,285.5,234.7
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,351.17,290.22
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,439.65,360.97
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,472.14,385.86
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,524.73,424.96
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,549.28,441.32
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,570.98,455.35
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,586.56,463.56
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,599.37,469.69
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,605.62,470.7
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,609.48,470.09
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,585.76,450.14
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,582.07,444.75
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,592.94,451.67
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,602.41,457.55
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,672.03,506.9
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,719.16,539.39
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,738.02,552.89
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,762.42,569.99
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,703.52,525.13
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,655.74,488.33
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,642.94,479.33
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,627.26,467.86
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,582.22,434.1
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,539.76,402.19
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,496.22,369.58
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,453.84,337.81
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,442.57,327.87
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,419.23,307.01
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,376.73,272.8
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,333.97,238.0
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,300.7,212.67
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,264.06,186.96
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,223.96,159.59
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,183.18,146.38
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,177.77,142.45
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,182.51,146.79
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,170.68,137.8
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,158.31,128.31
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,126.14,101.85
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,92.87,74.1
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,89.83,71.92
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,88.61,71.15
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,74.69,59.12
