Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,60.36,46.44
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,43.55,31.44
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,26.31,15.23
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,14.51,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,51.96,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,149.36,99.82
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,279.09,225.26
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,394.12,323.76
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,483.26,397.05
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,576.35,469.38
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,655.22,528.0
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,729.7,581.24
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,674.39,536.46
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,597.93,474.44
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,614.42,483.59
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,628.04,490.04
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,458.01,358.53
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,288.33,223.58
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,491.99,381.82
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,691.02,526.7
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,675.51,511.03
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,658.41,495.73
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,816.31,612.55
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,944.45,699.62
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,831.23,617.58
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,705.53,524.11
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,698.94,519.15
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,689.3,511.24
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,598.56,444.27
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,513.65,381.28
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,598.9,447.15
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,648.35,483.17
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,597.48,443.25
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,545.53,402.04
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,442.43,324.43
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,381.48,281.05
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,361.76,258.31
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,323.64,216.14
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,267.1,169.15
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,211.68,126.38
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,147.63,84.91
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,93.59,72.18
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,92.1,71.22
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,92.49,71.78
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,91.12,71.04
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,89.61,70.19
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,87.44,68.64
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,85.18,66.99
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,78.23,61.58
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,72.34,56.92
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,63.3,49.21
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,53.99,41.0
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,40.96,29.29
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,27.94,16.71
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,15.36,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,52.2,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,153.29,106.5
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,285.1,230.42
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,406.01,333.6
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,278.08,229.26
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,109.16,85.8
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,447.86,368.49
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,742.01,592.58
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,616.78,492.46
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,447.98,356.85
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,453.5,358.66
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,457.07,358.37
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,499.91,389.05
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,541.43,418.07
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,528.77,405.59
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,515.15,392.79
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,549.37,417.32
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,581.54,439.93
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,458.96,347.32
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,326.62,246.36
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,529.14,400.37
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,714.34,533.66
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,783.56,584.76
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,822.84,614.25
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,644.28,481.23
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,474.32,352.37
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,478.99,356.31
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,478.64,355.79
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,476.21,353.64
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,469.61,347.89
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,446.52,329.46
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,424.53,310.69
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,387.71,278.22
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,345.53,239.44
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,293.08,200.32
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,251.49,172.29
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,214.23,153.71
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,213.76,169.82
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,202.21,160.99
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,190.86,152.31
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,147.77,117.86
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,115.11,91.48
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,97.18,76.83
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,78.27,61.16
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,75.03,58.76
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,72.09,56.49
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,62.19,48.07
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,51.9,39.05
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,39.9,28.28
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,27.64,16.52
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,14.22,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,9.82,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,19.51,8.74
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,55.54,40.28
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,99.91,78.17
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,139.69,112.01
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,179.18,144.81
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,183.34,146.99
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,186.83,148.4
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,259.06,206.79
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,331.18,263.48
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,332.11,261.66
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,332.35,259.59
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,383.43,298.24
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,433.41,335.24
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,328.43,253.3
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,214.52,163.77
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,345.13,264.27
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,458.35,347.99
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,381.32,288.87
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,294.41,222.52
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,402.89,304.06
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,492.21,368.96
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,424.16,318.15
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,360.22,270.47
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,456.02,342.06
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,534.12,398.44
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,487.93,364.05
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,447.44,334.21
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,432.15,322.97
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,418.19,312.38
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,421.75,313.94
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,408.36,301.83
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,380.72,278.61
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,349.19,251.76
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,302.37,219.61
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,271.39,201.34
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,221.5,160.27
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,182.18,145.46
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,171.5,137.22
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,162.85,130.57
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,152.07,122.12
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,140.65,113.09
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,134.82,108.67
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,125.85,101.56
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,109.41,88.19
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,92.6,74.24
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,70.75,55.63
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,51.19,38.62
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,39.54,28.14
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,27.64,16.76
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,13.99,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,8.11,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,15.67,6.23
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,37.04,24.92
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,59.12,43.81
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,86.73,67.41
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,113.77,90.15
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,126.73,100.36
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,139.76,110.38
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,219.79,175.51
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,284.43,226.65
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,414.32,327.92
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,523.31,409.37
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,495.44,384.3
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,466.02,359.01
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,535.94,410.48
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,603.77,458.71
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,505.23,383.96
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,390.87,297.06
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,284.55,216.72
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,176.61,133.41
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,183.7,138.94
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,190.58,144.1
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,252.69,191.45
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,313.14,236.66
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,262.44,198.28
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,213.28,161.0
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,198.03,149.39
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,183.12,137.96
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,228.97,173.0
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,272.39,205.63
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,200.25,150.9
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,128.77,96.06
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,91.03,66.86
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,52.57,36.59
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,73.89,53.7
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,94.27,70.02
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,98.41,73.44
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,102.36,80.35
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,96.08,75.35
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,89.76,70.32
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,102.95,81.8
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,115.27,92.61
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,120.76,97.58
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,124.76,101.32
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,113.58,92.34
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,97.59,79.04
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,79.58,63.68
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,61.2,47.62
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,43.65,31.95
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,25.84,15.58
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,13.12,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,21.16,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,55.95,38.4
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,131.68,105.16
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,192.9,158.4
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,248.39,205.57
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,305.46,252.39
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,346.39,283.68
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,385.56,312.68
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,517.6,415.14
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,655.65,516.65
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,559.1,438.46
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,457.33,356.93
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,550.51,426.98
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,664.78,508.22
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,688.1,521.44
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,709.19,533.64
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,779.16,582.05
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,829.15,615.77
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,791.04,585.43
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,740.16,547.48
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,745.46,551.32
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,756.66,558.48
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,804.11,593.93
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,821.64,607.15
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,782.3,579.69
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,740.61,549.64
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,695.82,516.12
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,648.97,480.34
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,598.39,441.65
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,546.62,400.96
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,492.63,357.42
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,437.76,311.94
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,380.99,263.99
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,324.31,215.64
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,261.25,163.74
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,206.53,121.32
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,150.6,85.39
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,96.56,74.85
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,117.26,92.21
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,161.49,128.77
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,118.1,93.61
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,78.23,60.82
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,76.28,59.46
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,74.24,57.96
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,70.09,54.74
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,65.78,51.29
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,59.51,45.98
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,50.58,38.14
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,39.25,28.03
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,27.69,17.13
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,13.99,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,114.28,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,235.13,179.27
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,339.13,274.95
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,451.1,367.93
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,540.52,438.32
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,628.46,504.0
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,696.83,552.22
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,764.94,598.42
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,691.21,541.54
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,596.04,466.36
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,610.85,474.17
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,622.87,479.17
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,632.11,482.28
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,638.97,483.81
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,671.38,504.85
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,701.64,523.98
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,862.29,639.72
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,970.59,710.6
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,851.77,626.38
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,699.56,514.59
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,712.24,524.84
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,721.39,531.41
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,664.14,488.74
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,603.07,443.72
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,692.56,512.45
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,736.41,546.55
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,647.81,478.05
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,568.91,417.59
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,564.56,415.33
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,544.94,398.74
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,491.79,355.8
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,437.7,311.03
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,365.87,259.11
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,344.5,249.17
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,311.34,223.67
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,278.68,199.35
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,230.35,163.07
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,187.9,148.14
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,171.7,135.6
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,159.15,125.88
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,114.81,90.21
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,73.89,56.7
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,71.41,54.88
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,68.79,52.89
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,64.76,49.77
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,60.57,46.41
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,54.1,40.97
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,47.42,35.12
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,37.74,26.51
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,26.34,15.94
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,13.26,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,125.74,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,256.21,197.62
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,361.82,294.0
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,481.04,392.54
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,268.65,222.67
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,22.26,12.99
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,49.27,35.48
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,78.25,59.13
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,99.64,76.17
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,120.91,92.85
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,100.44,75.88
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,81.85,60.59
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,153.88,117.73
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,227.94,174.86
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,228.56,174.34
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,229.41,174.19
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,484.42,369.29
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,715.36,534.62
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,701.0,520.44
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,685.21,506.89
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,810.02,599.95
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,889.02,655.4
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,856.8,631.49
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,821.69,606.48
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,782.72,579.38
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,741.38,549.12
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,660.93,486.84
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,585.47,428.83
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,573.99,421.12
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,546.73,399.09
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,493.0,355.75
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,435.83,308.9
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,361.92,255.98
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,337.01,244.1
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,279.7,188.96
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,208.45,121.52
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,152.66,85.54
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,98.72,65.57
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,89.45,68.41
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,80.72,61.46
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,79.5,60.81
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,78.15,60.04
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,75.86,58.37
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,73.44,56.57
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,69.64,53.68
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,65.71,50.58
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,59.05,45.01
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,49.95,37.13
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,39.32,27.75
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,28.49,17.69
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,14.38,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,119.01,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,238.23,184.57
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,346.22,281.74
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,462.91,379.22
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,260.25,215.61
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,20.61,11.55
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,177.71,143.46
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,337.19,271.63
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,400.27,319.94
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,463.27,367.2
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,476.76,374.46
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,488.47,380.49
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,494.17,382.68
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,498.48,383.94
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,382.63,294.08
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,273.5,208.38
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,508.68,389.02
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,716.51,540.29
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,576.94,434.78
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,444.53,333.84
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,555.66,417.03
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,654.65,488.67
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,757.43,567.1
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,818.27,613.05
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,779.19,584.52
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,737.81,553.49
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,693.87,519.24
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,647.95,482.95
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,597.82,443.49
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,546.51,402.23
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,493.22,357.92
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,438.97,311.91
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,383.34,265.2
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,327.68,217.91
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,263.54,164.68
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,206.72,120.03
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,150.68,83.29
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,96.4,62.67
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,85.67,65.06
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,84.99,64.72
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,76.19,57.82
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,75.0,57.18
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,72.57,55.38
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,69.99,53.44
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,66.4,50.72
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,62.69,47.81
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,56.69,42.82
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,50.53,37.47
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,38.67,27.1
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,28.54,17.73
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,14.39,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,85.5,6.82
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,172.79,136.13
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,267.43,222.22
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,366.87,309.29
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,203.86,172.41
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,25.57,16.25
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,54.28,40.7
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,86.03,67.37
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,105.44,83.35
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,124.69,99.02
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,110.72,86.89
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,98.06,75.99
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,123.43,96.66
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,148.77,117.08
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,158.72,124.65
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,168.59,132.12
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,319.07,252.49
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,456.63,358.73
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,383.18,299.99
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,299.56,233.64
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,286.39,223.25
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,273.66,213.09
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,289.96,225.2
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,305.59,236.66
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,343.82,265.95
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,372.87,287.94
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,410.44,316.05
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,443.07,339.86
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,365.02,280.42
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,293.01,225.41
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,304.78,234.04
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,314.09,240.44
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,284.65,218.34
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,257.0,197.63
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,232.49,179.09
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,196.19,151.29
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,167.87,129.51
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,140.25,108.11
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,153.2,124.31
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,165.38,134.88
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,134.24,109.33
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,101.78,82.29
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,91.64,73.92
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,81.41,65.37
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,67.59,53.7
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,71.65,57.5
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,61.67,48.87
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,53.41,41.49
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,42.17,31.22
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,30.7,20.31
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,15.51,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,171.83,48.49
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,336.84,275.44
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,448.06,376.72
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,565.92,476.62
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,650.35,544.08
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,736.46,609.33
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,799.9,654.36
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,862.61,697.24
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,903.46,723.45
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,948.55,752.32
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,982.21,772.5
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,1012.71,790.33
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,1032.08,799.01
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,1035.38,796.6
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,1043.11,798.0
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,1046.98,796.87
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,1042.92,790.08
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,1034.87,780.85
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,1019.41,767.33
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,1000.08,751.46
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,974.69,732.85
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,945.68,712.11
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,911.09,686.56
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,873.32,658.94
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,830.65,629.17
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,785.41,596.04
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,737.07,558.32
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,686.64,518.38
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,632.97,476.14
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,577.83,431.65
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,519.93,383.17
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,461.09,332.8
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,400.85,280.91
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,340.42,228.31
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,279.56,176.29
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,219.52,128.16
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,159.57,88.15
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,100.97,65.23
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,85.95,66.89
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,74.63,57.61
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,73.49,56.98
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,72.25,56.26
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,70.08,54.64
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,67.81,52.92
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,59.12,45.83
