Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,56.02,43.45
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,51.13,39.29
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,46.17,34.87
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,37.96,27.42
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,29.61,19.41
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,14.62,0.6
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,162.53,64.66
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,322.1,261.18
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,425.76,352.57
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,535.41,442.4
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,620.39,507.48
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,706.96,570.05
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,767.56,611.27
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,827.19,650.38
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,875.25,681.4
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,921.23,710.45
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,953.38,728.65
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,975.46,739.91
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,996.1,750.02
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,1013.14,757.77
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,1020.98,759.98
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,1024.96,759.89
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,1020.85,754.68
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,1012.85,747.17
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,997.32,734.91
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,978.03,720.39
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,940.3,695.13
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,912.14,676.35
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,881.6,654.86
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,847.74,631.1
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,806.78,603.46
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,763.48,572.16
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,715.89,535.98
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,666.82,497.98
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,614.96,457.91
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,562.0,415.89
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,503.1,368.85
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,455.81,330.96
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,397.26,280.93
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,332.34,223.45
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,273.82,173.98
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,216.17,128.02
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,159.17,89.87
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,104.0,67.24
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,87.95,68.01
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,95.33,74.37
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,87.46,68.2
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,78.83,61.34
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,86.21,67.82
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,92.71,73.58
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,86.88,69.16
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,80.79,64.39
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,69.23,54.59
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,57.17,44.07
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,44.44,32.76
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,31.32,20.71
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,15.86,2.02
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,114.54,52.97
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,245.84,196.59
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,347.42,286.61
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,456.12,378.55
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,268.24,224.03
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,32.21,21.5
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,39.28,27.31
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,46.37,32.96
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,88.99,67.76
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,135.43,104.96
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,177.15,137.83
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,218.71,169.88
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,322.36,250.47
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,406.23,313.73
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,422.24,324.07
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,437.59,334.03
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,541.75,410.89
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,621.71,468.11
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,614.28,460.08
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,605.89,451.83
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,668.26,495.99
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,710.55,524.99
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,784.34,580.16
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,830.12,613.88
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,790.45,584.87
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,748.41,553.99
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,702.35,518.72
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,654.54,481.65
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,568.39,415.94
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,500.38,364.55
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,480.46,348.45
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,444.64,319.27
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,392.63,274.69
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,330.38,219.08
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,274.3,172.59
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,219.69,129.95
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,164.89,93.56
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,111.96,71.51
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,87.3,65.79
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,86.69,65.52
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,83.85,63.57
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,80.74,61.38
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,89.2,68.61
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,96.21,74.67
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,89.25,69.44
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,81.96,63.79
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,70.46,54.27
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,58.45,44.04
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,45.44,32.76
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,32.55,21.18
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,16.66,3.04
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,69.88,34.01
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,142.02,109.98
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,256.82,207.38
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,362.32,294.98
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,442.5,359.5
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,545.87,438.82
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,631.87,502.3
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,720.0,563.97
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,781.9,606.35
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,834.01,641.78
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,887.42,677.93
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,938.08,711.8
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,962.1,725.82
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,975.59,732.76
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,996.23,744.77
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,1012.83,754.05
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,998.44,743.33
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,993.37,739.28
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,984.76,731.41
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,972.19,721.01
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,949.45,705.03
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,923.11,686.68
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,891.95,663.67
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,857.48,638.46
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,817.7,610.83
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,775.26,579.75
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,728.91,544.73
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,680.42,507.35
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,628.59,466.41
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,575.21,423.28
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,519.4,377.32
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,462.83,329.63
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,403.57,279.57
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,344.22,228.82
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,284.05,177.65
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,224.24,129.83
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,164.6,89.91
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,106.56,65.77
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,78.41,59.24
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,78.55,59.68
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,77.6,59.23
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,76.57,58.72
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,68.8,52.55
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,67.63,51.88
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,64.56,49.68
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,61.4,47.32
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,56.02,42.82
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,50.53,38.02
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,42.18,30.57
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,31.67,20.9
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,15.94,3.51
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,167.34,102.17
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,322.64,265.15
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,427.33,356.55
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,537.02,446.68
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,619.01,510.95
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,702.39,573.22
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,761.17,613.39
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,818.99,651.46
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,866.32,681.06
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,911.62,708.52
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,941.23,723.54
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,960.91,731.69
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,981.96,741.82
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,999.5,749.56
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,1006.33,748.82
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,1009.39,745.85
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,1006.48,742.03
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,999.71,735.88
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,985.66,725.12
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,955.19,703.68
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,931.61,687.97
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,904.65,669.77
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,874.44,649.22
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,841.04,626.31
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,800.91,598.27
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,758.45,566.62
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,712.8,532.43
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,665.32,496.0
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,586.65,435.17
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,522.53,385.73
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,487.55,357.52
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,450.25,326.63
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,401.34,287.36
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,352.94,248.08
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,305.72,207.92
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,253.16,164.76
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,180.83,109.52
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,109.63,68.8
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,94.14,72.26
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,106.8,82.9
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,88.2,67.97
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,75.16,57.5
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,71.39,54.59
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,74.61,57.51
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,70.84,54.77
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,66.93,51.82
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,61.1,46.98
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,52.84,39.85
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,42.64,30.86
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,32.26,21.36
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,16.28,4.27
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,83.11,49.52
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,183.4,144.86
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,270.62,220.1
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,361.24,295.74
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,270.21,220.58
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,171.77,137.07
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,213.16,170.12
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,254.24,201.87
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,276.41,217.9
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,297.96,233.23
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,414.83,322.52
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,509.92,392.38
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,730.85,556.11
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,919.0,687.54
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,938.83,697.12
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,954.9,705.28
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,827.57,613.0
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,691.26,511.64
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,822.23,608.24
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,923.49,678.59
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,901.77,662.72
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,876.73,645.43
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,844.84,622.25
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,810.32,596.28
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,772.46,568.91
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,732.46,539.66
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,687.99,505.92
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,642.29,470.77
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,594.2,433.91
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,545.35,395.68
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,494.0,354.04
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,438.77,309.0
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,376.49,263.91
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,354.24,251.68
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,295.84,199.65
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,229.04,139.88
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,178.15,105.94
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,129.6,84.0
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,113.68,86.32
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,114.72,87.43
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,113.26,86.73
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,110.24,84.79
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,106.48,82.06
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,102.53,79.15
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,95.34,73.85
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,87.83,68.12
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,78.9,60.86
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,66.9,50.76
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,50.92,37.1
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,34.55,22.77
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,17.77,5.51
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.56,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,68.07,40.84
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,128.09,99.08
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,216.06,174.19
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,304.46,248.11
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,167.61,135.74
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,33.87,22.38
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,40.95,28.1
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,48.04,33.71
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,307.48,246.81
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,582.06,458.4
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,605.84,471.82
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,626.49,483.61
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,543.58,417.8
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,481.47,367.32
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,687.86,523.51
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,890.76,668.93
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,807.17,603.65
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,709.4,529.51
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,681.74,506.85
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,638.81,473.55
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,561.17,415.72
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,475.84,352.13
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,495.49,365.56
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,512.69,376.74
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,503.15,369.18
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,493.02,361.3
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,523.42,382.54
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,541.45,394.09
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,511.6,371.73
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,481.87,349.49
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,456.73,330.12
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,429.21,308.34
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,381.88,273.92
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,333.7,240.08
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,296.59,213.36
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,276.82,199.9
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,242.65,174.65
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,219.62,160.0
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,189.78,146.84
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,156.28,120.8
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,146.21,113.45
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,145.38,113.42
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,136.35,106.77
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,132.09,103.92
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,119.93,94.77
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,110.27,87.42
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,91.63,72.24
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,72.63,56.3
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,53.24,39.67
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,33.58,22.43
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,17.27,5.85
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,8.54,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,153.25,107.87
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,289.38,241.14
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,406.23,345.82
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,536.04,455.84
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,619.97,525.07
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,705.1,592.68
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,783.81,651.81
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,862.19,708.85
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,902.75,735.8
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,948.01,766.0
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,988.74,791.17
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,1014.37,805.01
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,1034.13,815.63
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,1050.26,823.74
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,1060.12,825.89
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,1066.13,825.48
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,1060.92,818.36
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,1051.69,808.7
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,1036.49,795.08
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,1017.32,778.92
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,990.62,758.92
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,960.29,736.51
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,923.38,708.13
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,883.46,677.78
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,840.54,646.65
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,795.09,612.52
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,746.03,573.03
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,695.05,531.53
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,641.14,488.09
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,585.84,442.54
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,527.95,393.22
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,469.38,342.33
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,409.66,290.19
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,349.8,237.47
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,289.13,184.95
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,229.24,135.94
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,169.65,94.18
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,111.41,67.64
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,87.24,67.66
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,76.18,58.64
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,75.14,58.1
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,74.01,57.47
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,72.28,56.23
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,70.48,54.93
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,61.29,47.46
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,57.93,44.89
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,53.88,41.52
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,49.82,37.96
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,41.79,30.76
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,33.61,23.09
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,19.48,8.04
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,7.68,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,60.58,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,248.38,182.04
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,396.01,327.94
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,500.01,417.54
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,609.16,506.19
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,686.61,565.64
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,765.17,623.0
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,823.57,661.64
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,875.21,693.89
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,919.73,721.76
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,961.82,747.37
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,991.72,764.42
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,1018.43,779.17
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,1023.79,778.59
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,1037.82,784.27
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,1044.01,785.02
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,1046.37,783.39
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,1040.28,775.89
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,1030.33,766.05
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,1014.6,752.93
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,995.07,737.47
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,969.5,717.47
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,940.4,695.31
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,906.55,670.43
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,869.52,643.5
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,827.37,614.4
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,782.75,582.44
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,734.54,545.3
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,684.47,506.22
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,631.51,465.11
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,577.2,421.99
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,520.56,375.31
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,463.2,327.11
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,404.33,277.57
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,345.3,227.39
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,285.62,177.37
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,226.73,130.6
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,167.85,90.54
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,110.33,64.64
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,85.99,64.95
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,75.75,56.8
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,74.73,56.29
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,73.61,55.7
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,71.9,54.5
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,64.18,48.28
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,61.33,46.29
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,58.4,44.15
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,53.66,40.35
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,48.83,36.3
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,41.23,29.62
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,33.5,22.49
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,19.86,8.45
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,8.54,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,59.41,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,238.64,175.48
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,376.43,306.06
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,475.59,389.35
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,579.45,471.77
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,656.53,530.64
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,734.7,587.82
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,793.72,627.71
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,851.8,665.68
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,888.62,687.88
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,930.12,713.06
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,959.86,728.33
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,986.48,741.37
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,1005.0,750.38
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,1019.97,757.14
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,1024.78,755.81
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,1012.63,743.56
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,1008.26,738.26
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,1000.14,730.63
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,984.46,717.06
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,965.11,701.3
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,940.43,684.48
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,912.39,665.52
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,880.71,643.09
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,845.96,618.65
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,804.98,591.01
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,761.77,560.05
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,715.3,525.08
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,667.27,488.33
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,591.74,430.68
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,530.35,383.97
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,498.47,357.95
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,455.86,320.47
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,392.66,272.9
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,356.97,247.8
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,294.91,192.96
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,223.49,130.53
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,167.05,91.8
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,112.37,66.3
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,87.56,65.68
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,87.03,65.48
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,78.12,58.58
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,77.06,58.07
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,74.78,56.54
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,72.34,54.87
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,69.22,52.7
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,66.0,50.37
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,60.54,45.92
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,54.93,41.15
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,43.87,31.58
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,34.6,23.21
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,21.29,9.69
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,8.54,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,15.24,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,125.32,89.09
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,207.04,164.54
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,296.94,241.16
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,391.57,319.11
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,291.86,236.98
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,183.35,145.49
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,197.36,155.92
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,210.96,165.58
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,146.96,113.41
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,105.39,79.14
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,287.5,224.11
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,485.53,373.09
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,524.67,400.13
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,562.47,426.48
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,495.6,373.9
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,408.91,307.17
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,703.36,526.33
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,935.63,686.68
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,766.79,562.22
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,581.41,425.43
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,578.93,424.25
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,575.12,421.29
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,707.63,517.68
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,803.3,584.51
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,765.88,557.26
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,726.43,529.12
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,682.86,496.66
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,638.13,462.91
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,590.51,427.3
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,542.33,390.48
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,491.78,351.21
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,440.96,310.74
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,380.58,267.26
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,358.67,254.84
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,300.09,203.2
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,234.3,144.36
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,177.76,117.44
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,209.63,155.3
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,194.74,151.59
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,181.56,141.67
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,161.63,126.54
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,163.32,128.71
