Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,150.3,118.91
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,136.78,108.54
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,111.36,88.23
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,85.99,67.49
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,74.32,57.96
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,62.11,47.65
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,50.19,37.26
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,37.94,26.26
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,23.74,11.88
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,9.39,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,72.34,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,251.55,193.2
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,390.1,323.85
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,489.31,410.26
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,593.13,496.43
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,670.62,557.3
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,749.21,616.24
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,808.37,658.08
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,866.58,697.91
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,904.41,721.4
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,946.58,747.63
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,977.46,765.28
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,1005.17,780.54
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,1023.64,789.24
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,1038.51,795.52
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,1032.13,787.63
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,1034.92,786.43
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,924.98,706.01
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,769.49,586.95
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,904.92,688.22
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,987.85,743.59
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,831.81,630.08
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,646.12,488.57
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,780.85,593.07
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,863.97,654.39
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,822.79,625.11
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,779.23,593.24
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,732.32,556.76
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,683.46,518.08
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,631.27,476.86
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,577.78,433.53
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,521.91,387.21
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,465.17,338.95
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,407.03,288.52
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,348.75,237.39
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,290.47,187.15
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,233.64,140.64
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,175.89,99.39
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,109.12,63.51
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,80.12,61.47
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,79.23,60.94
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,78.06,60.3
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,76.77,59.56
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,74.2,57.62
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,65.37,50.34
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,62.6,48.37
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,59.73,46.25
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,55.08,42.38
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,50.33,38.25
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,42.78,31.53
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,35.09,24.38
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,21.39,10.69
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,10.24,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,67.65,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,247.52,191.13
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,383.77,315.34
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,486.99,401.9
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,594.87,487.77
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,672.52,545.2
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,751.11,600.4
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,811.36,640.08
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,870.63,677.71
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,914.99,705.16
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,950.84,726.38
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,981.67,744.0
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,1009.31,759.4
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,1028.8,768.59
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,1044.67,775.5
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,1050.6,775.99
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,1039.42,765.52
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,1034.7,760.77
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,1026.15,753.64
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,1010.88,741.23
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,991.85,726.6
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,966.89,707.89
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,938.45,687.1
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,904.99,663.43
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,868.48,637.8
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,826.88,609.7
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,782.96,578.39
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,735.94,542.88
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,687.15,505.48
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,635.29,466.08
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,582.18,424.69
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,526.29,380.14
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,469.67,333.79
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,412.12,285.73
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,354.44,236.82
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,295.74,187.63
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,238.02,141.43
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,171.3,94.06
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,114.65,66.29
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,83.49,63.38
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,81.79,62.21
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,81.07,61.96
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,80.26,61.65
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,76.76,58.98
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,66.76,50.83
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,63.67,48.64
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,60.45,46.26
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,55.09,41.94
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,49.55,37.27
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,42.36,30.94
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,35.07,24.2
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,22.98,12.08
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,11.1,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,6.83,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,118.72,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,265.48,206.25
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,396.4,325.06
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,493.27,405.78
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,594.65,485.72
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,669.9,541.59
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,746.14,595.6
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,804.02,632.92
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,860.95,668.25
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,898.43,690.58
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,939.97,715.46
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,970.05,731.09
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,997.03,744.58
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,1014.98,751.95
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,1016.61,748.69
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,1022.73,747.63
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,1025.15,744.27
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,1020.77,738.82
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,1012.59,731.12
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,997.22,717.57
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,978.18,701.91
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,953.23,682.7
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,924.85,661.52
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,893.52,639.1
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,858.92,614.71
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,818.01,587.95
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,774.71,558.51
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,727.18,523.74
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,677.92,487.17
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,626.5,449.24
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,573.74,409.28
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,518.53,366.41
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,462.54,321.71
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,404.94,274.85
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,347.21,227.05
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,289.63,179.84
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,233.28,135.61
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,176.14,96.31
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,109.82,61.26
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,78.68,58.89
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,78.38,58.87
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,77.2,58.24
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,75.9,57.51
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,73.66,55.89
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,65.2,49.09
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,62.43,47.17
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,59.57,45.11
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,54.56,41.03
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,49.41,36.66
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,42.26,30.52
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,34.99,23.94
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,22.93,12.12
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,11.1,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,7.26,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,130.62,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,275.57,214.41
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,406.44,331.29
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,505.32,413.16
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,608.72,494.15
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,682.9,549.14
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,757.95,602.39
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,816.41,640.68
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,867.89,672.76
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,911.04,699.38
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,951.77,723.91
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,980.97,738.86
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,1007.02,751.63
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,1024.0,759.16
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,1024.74,756.1
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,1030.91,756.95
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,1033.31,755.46
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,1027.34,750.2
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,1017.61,742.72
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,1001.71,729.95
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,982.13,714.97
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,956.64,696.3
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,927.74,675.55
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,890.63,649.45
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,850.87,621.65
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,809.95,594.24
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,766.85,563.57
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,720.53,529.99
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,672.68,494.52
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,622.2,456.14
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,570.59,415.9
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,516.51,372.09
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,461.9,326.85
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,403.08,281.23
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,367.25,253.81
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,307.51,204.09
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,245.84,153.61
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,194.59,118.26
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,147.4,94.48
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,107.51,82.34
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,94.06,71.7
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,95.84,73.56
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,97.82,75.61
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,87.1,67.19
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,75.47,57.9
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,71.79,55.16
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,67.92,52.19
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,62.56,47.83
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,57.03,43.15
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,46.02,33.64
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,36.83,25.37
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,24.63,13.54
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,13.66,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,18.7,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,56.54,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,167.73,129.27
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,265.23,216.44
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,319.46,263.52
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,374.36,309.05
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,468.61,384.57
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,548.98,446.88
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,510.77,413.56
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,488.65,392.37
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,403.28,321.91
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,313.46,247.45
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,461.78,363.52
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,611.29,475.03
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,633.55,488.87
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,653.85,501.84
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,628.31,480.56
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,623.08,474.02
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,508.66,387.39
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,379.36,288.44
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,437.2,331.38
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,492.19,370.89
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,585.59,439.92
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,667.57,499.06
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,568.0,424.65
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,477.63,356.75
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,518.6,387.35
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,547.97,408.7
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,483.67,360.36
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,428.0,318.54
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,443.22,329.9
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,456.23,338.81
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,401.1,297.39
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,362.09,268.29
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,344.3,254.82
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,326.1,240.87
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,295.66,218.42
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,267.4,197.87
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,245.14,179.48
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,228.37,168.11
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,203.63,161.25
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,178.86,141.77
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,178.26,142.06
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,165.44,132.33
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,151.05,120.98
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,136.12,109.07
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,123.14,98.83
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,109.77,88.07
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,95.23,76.07
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,77.21,60.77
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,58.8,44.78
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,40.01,28.2
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,23.82,13.08
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,11.02,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,27.48,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,108.89,82.41
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,198.14,160.12
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,273.24,224.3
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,349.53,287.53
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,197.74,162.19
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,51.36,37.21
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,66.18,49.31
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,82.1,62.04
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,245.78,196.15
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,428.14,338.16
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,452.88,354.06
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,475.94,369.04
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,274.18,212.96
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,102.03,75.67
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,148.36,111.99
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,194.92,147.69
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,184.02,138.95
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,173.47,130.59
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,204.76,154.21
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,235.59,177.13
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,237.31,178.2
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,238.91,179.26
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,175.32,130.43
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,113.34,82.55
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,113.52,82.72
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,113.68,82.83
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,118.62,86.66
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,123.41,90.38
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,115.98,84.67
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,108.79,79.16
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,196.8,146.65
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,278.44,208.07
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,225.79,168.5
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,173.98,129.39
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,219.71,163.6
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,262.08,194.84
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,185.83,138.61
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,114.75,85.17
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,122.84,96.06
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,130.75,102.83
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,145.18,115.25
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,158.26,126.66
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,119.74,95.15
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,78.76,61.16
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,68.06,52.47
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,57.21,43.49
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,69.56,54.13
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,82.26,64.86
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,62.56,47.81
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,42.28,30.01
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,24.3,13.56
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.56,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.85,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.64,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,6.56,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,11.51,3.87
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,17.7,9.16
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,23.91,14.42
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,30.96,20.28
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,38.03,26.06
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,73.35,55.0
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,112.77,86.73
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,90.79,68.44
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,71.49,52.48
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,95.84,71.72
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,120.64,91.05
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,188.75,144.5
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,257.62,197.33
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,270.2,206.02
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,282.62,214.62
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,292.95,222.0
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,319.99,241.93
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,243.02,182.95
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,185.48,138.56
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,188.56,140.81
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,191.55,142.93
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,321.3,240.57
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,438.67,326.0
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,439.28,326.02
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,438.91,325.59
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,480.37,355.65
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,513.53,378.81
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,420.67,310.75
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,343.22,253.82
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,350.9,259.45
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,355.86,262.67
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,343.85,253.25
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,330.46,242.66
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,291.48,214.3
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,256.28,189.07
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,235.55,174.41
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,215.44,160.66
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,184.32,145.04
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,167.41,132.12
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,166.94,132.46
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,167.03,133.26
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,145.31,115.88
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,118.11,93.75
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,103.1,81.73
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,87.96,69.37
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,72.0,56.07
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,55.86,42.35
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,40.99,29.46
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,25.61,16.0
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,14.42,5.84
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.28,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.71,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,16.49,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,43.65,6.55
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,151.36,115.39
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,236.86,188.89
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,313.72,252.41
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,392.94,315.27
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,246.71,198.41
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,88.3,66.9
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,97.89,74.72
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,107.6,82.23
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,119.86,91.7
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,132.09,101.05
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,138.52,105.61
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,145.1,110.27
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,156.53,118.75
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,167.91,127.12
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,126.21,94.2
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,86.35,62.7
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,138.31,103.06
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,190.5,142.68
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,216.82,162.04
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,242.69,180.91
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,349.19,259.73
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,440.67,325.41
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,265.76,197.09
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,97.41,69.74
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,105.2,75.87
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,112.85,81.72
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,274.71,203.43
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,422.21,309.02
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,348.18,255.15
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,285.29,209.59
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,282.05,206.96
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,278.56,203.99
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,238.12,174.8
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,198.7,146.13
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,221.4,163.03
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,226.86,166.89
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,236.29,172.94
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,238.14,174.93
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,202.09,157.87
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,185.78,145.45
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,174.8,137.42
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,167.11,131.96
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,99.26,77.11
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,15.68,7.62
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,13.6,5.95
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,11.53,4.24
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,47.24,34.86
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,80.39,62.93
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,63.97,48.77
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,47.59,34.4
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,28.87,17.39
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,9.3,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,4.69,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,55.57,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,155.62,51.95
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,288.16,229.97
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,412.25,339.47
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,505.09,418.11
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,601.96,496.61
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,673.97,551.7
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,746.77,605.18
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,804.81,645.75
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,861.96,684.62
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,898.64,706.89
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,939.07,731.51
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,969.45,747.45
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,996.79,761.1
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,1014.22,768.98
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,1015.39,765.85
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,1021.04,766.07
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,1023.03,763.94
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,1017.8,757.15
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,1008.84,748.09
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,993.24,734.82
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,974.02,719.35
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,949.4,700.47
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,921.39,679.51
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,889.24,656.22
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,854.01,630.93
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,813.33,603.17
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,770.37,572.81
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,723.7,537.17
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,675.41,499.75
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,624.99,461.0
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,573.27,420.26
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,519.21,376.7
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,464.44,331.42
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,408.15,283.97
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,351.67,235.68
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,294.35,186.98
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,237.4,140.45
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,180.54,99.22
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,124.91,69.5
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,85.72,64.67
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,74.95,56.1
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,74.0,55.64
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,72.94,55.08
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,71.29,54.05
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,69.56,52.94
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,61.21,46.23
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,58.67,44.34
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,54.36,40.86
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,49.96,37.16
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,43.25,31.43
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,36.42,25.31
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,25.3,14.87
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,13.26,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,7.26,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,56.69,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,159.74,64.41
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,289.48,231.05
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,418.51,342.01
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,511.8,417.5
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,608.95,491.73
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,681.2,542.84
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,754.17,591.85
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,810.65,627.36
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,866.1,660.97
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,902.37,680.9
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,942.79,703.29
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,973.36,717.88
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,1000.83,730.35
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,1018.2,738.33
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,1032.03,744.26
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,1025.03,737.16
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,1027.42,736.43
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,1022.57,732.06
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,1013.98,725.58
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,999.68,714.27
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,981.7,700.84
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,956.88,682.75
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,928.66,662.7
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,896.3,640.63
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,860.88,616.63
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,820.35,590.1
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,777.52,561.0
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,731.23,527.45
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,683.18,492.01
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,632.38,454.76
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,580.28,415.47
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,525.76,372.68
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,470.33,328.01
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,413.44,281.68
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,356.35,234.35
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,299.16,187.37
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,243.44,143.24
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,187.03,103.27
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,121.62,66.19
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,80.06,59.73
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,79.24,59.29
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,78.47,59.0
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,77.61,58.64
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,75.47,57.11
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,66.91,50.26
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,63.89,48.16
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,60.74,45.88
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,56.18,42.3
