Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,51.48,38.46
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,44.43,32.38
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,37.22,25.9
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,26.14,15.57
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,14.04,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,7.68,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,50.47,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,148.19,67.15
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,269.65,214.45
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,385.82,314.66
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,481.01,391.39
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,578.18,465.46
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,650.69,519.39
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,723.91,571.8
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,782.78,611.17
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,840.8,648.68
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,883.54,674.78
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,924.15,699.02
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,948.61,710.6
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,976.83,724.69
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,995.05,732.82
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,1009.84,738.8
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,1016.92,739.85
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,1020.32,738.71
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,1002.09,723.8
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,993.75,715.67
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,979.36,704.09
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,961.39,690.41
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,937.64,674.21
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,910.55,655.95
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,877.31,632.45
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,841.28,607.23
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,802.0,581.07
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,760.59,551.95
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,715.63,518.52
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,669.17,483.5
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,619.78,446.7
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,569.27,408.13
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,516.82,367.24
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,463.73,324.72
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,409.16,280.1
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,354.55,234.73
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,298.69,188.45
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,243.08,143.93
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,179.0,97.76
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,124.81,68.38
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,126.81,96.57
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,194.54,150.39
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,127.72,98.02
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,80.55,60.49
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,71.36,53.37
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,69.15,51.88
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,66.28,49.82
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,63.29,47.6
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,58.52,43.81
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,53.6,39.73
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,46.27,33.58
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,38.77,26.98
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,25.95,15.35
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,14.79,0.0
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,8.11,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,56.69,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,164.23,81.79
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,285.22,226.77
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,405.98,330.91
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,500.17,407.71
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,598.14,483.63
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,668.65,535.51
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,739.77,585.66
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,612.48,487.35
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,438.68,348.79
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,531.53,418.67
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,603.55,470.43
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,808.63,619.66
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,978.9,731.19
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,995.68,737.67
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,1009.03,743.12
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,1000.56,734.62
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,1001.68,732.83
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,996.67,726.8
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,988.03,718.64
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,972.89,706.42
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,954.23,692.1
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,929.84,674.19
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,902.2,654.29
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,872.27,632.99
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,839.17,609.64
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,799.05,582.82
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,756.79,553.54
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,687.41,499.09
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,622.91,448.9
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,600.58,434.56
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,564.63,407.78
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,511.46,365.06
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,457.72,320.98
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,399.76,276.9
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,369.8,255.47
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,323.53,218.2
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,275.55,180.28
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,206.59,125.89
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,136.88,79.0
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,99.28,74.69
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,113.08,86.03
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,104.85,79.85
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,95.85,73.01
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,97.8,74.89
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,98.08,75.41
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,91.92,70.79
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,85.45,65.81
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,76.51,58.65
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,67.21,50.97
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,55.28,40.91
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,42.93,30.2
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,29.11,17.74
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,14.29,0.0
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,7.68,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,8.54,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,17.55,4.09
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,123.61,95.21
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,210.22,169.97
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,109.42,87.56
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,18.12,9.49
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,37.19,25.35
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,56.37,41.06
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,78.97,59.32
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,102.3,77.87
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,115.65,88.12
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,128.92,98.19
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,133.05,100.94
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,137.36,103.84
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,140.9,106.36
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,144.54,108.98
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,152.36,114.66
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,160.11,120.26
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,165.05,123.64
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,169.92,126.97
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,173.77,129.5
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,177.54,131.96
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,180.82,134.39
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,183.9,136.68
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,207.63,154.22
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,230.84,171.2
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,241.71,179.24
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,252.13,186.95
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,202.0,149.29
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,152.83,112.1
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,258.08,191.59
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,354.22,262.56
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,277.31,205.56
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,209.89,155.33
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,298.27,219.15
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,362.87,262.11
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,247.69,179.34
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,148.77,109.61
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,194.7,141.51
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,234.26,170.59
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,201.85,158.28
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,196.62,154.6
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,156.98,123.37
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,118.17,92.33
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,91.71,70.99
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,63.91,48.19
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,55.12,41.08
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,46.35,33.88
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,59.61,45.33
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,76.64,59.89
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,62.91,48.03
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,48.87,35.63
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,31.82,20.29
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,14.67,0.0
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,7.68,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,23.09,13.69
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,40.53,28.05
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,52.62,37.77
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,64.75,47.36
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,72.72,53.47
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,81.07,59.81
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,128.47,97.04
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,176.8,134.05
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,211.72,160.12
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,246.34,185.52
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,340.86,255.18
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,415.55,308.23
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,435.79,321.04
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,455.05,333.34
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,646.12,468.59
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,804.46,573.87
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,797.3,565.24
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,787.26,556.35
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,822.71,582.28
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,829.27,587.43
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,744.89,527.45
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,657.56,465.05
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,669.01,475.39
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,662.49,471.28
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,614.83,436.92
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,566.01,400.97
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,514.57,362.2
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,462.3,321.45
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,408.48,278.26
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,354.69,234.23
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,293.48,184.91
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,239.08,141.77
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,184.61,102.75
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,131.8,73.32
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,89.1,66.72
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,90.65,68.22
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,81.48,61.16
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,80.7,60.89
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,104.38,80.5
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,131.19,102.66
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,118.4,92.77
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,104.99,82.22
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,85.53,66.39
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,62.21,46.98
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,53.15,39.33
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,43.88,31.19
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,30.18,18.85
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,16.55,0.48
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,8.96,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,31.75,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,98.51,54.96
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,200.09,156.57
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,298.1,240.8
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,198.52,160.4
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,81.86,61.84
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,79.75,60.04
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,79.36,59.45
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,74.07,54.82
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,69.77,51.02
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,90.16,67.04
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,110.63,82.89
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,231.61,178.1
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,344.43,263.9
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,243.08,184.86
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,139.07,103.3
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,199.12,149.25
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,259.31,194.3
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,354.3,265.24
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,430.22,320.74
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,385.81,286.67
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,343.46,254.38
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,414.06,306.38
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,480.84,354.55
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,398.84,293.86
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,315.06,231.69
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,551.21,410.56
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,731.82,540.87
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,489.56,362.7
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,282.61,206.62
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,384.28,281.7
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,474.04,345.4
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,314.93,230.11
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,175.38,127.59
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,284.86,206.53
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,365.08,260.16
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,318.23,227.48
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,284.5,206.21
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,215.37,157.18
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,158.73,116.76
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,166.47,128.89
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,194.36,151.48
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,166.94,130.3
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,150.43,117.71
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,138.21,108.22
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,119.79,93.57
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,116.26,91.22
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,107.1,84.11
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,95.94,75.17
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,84.45,65.69
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,68.45,52.1
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,52.55,38.28
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,33.3,21.34
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,13.43,0.13
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,19.43,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,55.67,29.97
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,144.99,112.57
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,243.65,196.14
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,125.46,100.37
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,25.57,15.55
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,38.44,26.14
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,51.36,36.6
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,90.26,67.96
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,131.78,100.82
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,373.64,295.7
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,608.41,474.12
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,612.55,472.75
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,613.93,470.27
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,783.85,596.35
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,942.29,707.24
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,955.64,711.71
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,965.55,714.62
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,740.38,551.71
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,472.78,350.9
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,734.02,546.76
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,924.73,682.0
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,806.85,592.86
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,678.57,495.51
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,570.22,416.49
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,471.49,343.39
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,400.82,292.43
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,334.26,243.88
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,394.42,287.9
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,448.34,326.52
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,324.02,236.51
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,209.64,152.49
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,324.46,236.72
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,425.43,307.6
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,394.02,279.19
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,350.81,238.05
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,312.0,210.04
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,294.75,201.27
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,246.06,171.52
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,242.12,176.18
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,204.08,158.3
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,188.67,146.89
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,166.94,130.26
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,168.71,132.42
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,140.12,109.71
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,112.84,87.83
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,112.69,88.23
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,106.53,83.6
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,93.48,73.08
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,79.96,61.91
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,64.92,49.15
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,50.2,36.36
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,33.37,21.47
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,16.39,2.27
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.13,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.1,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,10.68,2.97
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,17.29,8.65
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,25.15,15.3
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,33.04,21.88
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,43.02,30.14
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,53.03,38.3
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,29.75,18.93
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,6.6,0.0
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,14.87,6.55
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,23.18,13.28
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,26.1,15.55
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,29.04,17.81
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,59.09,41.73
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,89.73,65.74
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,87.6,63.75
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,85.51,61.86
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,84.3,60.78
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,83.08,59.73
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,92.96,67.18
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,102.79,74.52
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,130.69,96.01
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,158.19,116.96
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,182.61,135.05
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,206.5,152.53
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,269.92,199.51
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,332.66,245.13
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,458.15,337.08
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,560.2,408.86
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,426.61,313.28
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,308.29,227.75
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,233.78,173.17
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,152.56,112.34
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,148.52,109.42
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,144.6,106.49
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,232.55,170.39
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,290.23,209.4
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,260.49,188.22
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,232.4,169.79
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,184.24,144.44
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,165.68,130.38
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,163.02,129.33
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,169.15,135.26
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,147.09,118.02
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,136.05,109.63
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,120.48,97.41
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,104.79,84.79
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,94.35,76.24
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,90.16,72.8
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,71.58,56.6
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,52.57,39.7
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,33.69,22.63
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,14.03,2.01
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,7.26,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,8.62,1.41
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,14.81,6.77
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,23.08,13.86
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,31.37,20.88
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,40.94,28.91
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,50.52,36.86
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,78.35,59.74
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,108.08,83.77
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,109.63,84.68
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,111.52,85.91
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,127.75,98.79
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,143.91,111.5
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,160.56,124.59
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,177.09,137.49
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,187.29,144.95
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,197.38,152.28
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,258.21,199.52
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,318.48,245.44
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,326.42,250.44
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,349.07,266.61
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,404.0,307.71
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,455.9,345.84
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,480.74,363.92
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,502.97,380.0
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,497.89,376.12
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,491.9,371.66
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,457.2,345.85
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,424.63,321.67
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,403.02,305.74
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,382.33,290.37
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,365.83,278.04
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,349.52,265.73
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,325.03,247.64
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,301.69,230.36
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,285.1,217.55
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,268.37,204.66
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,201.96,154.46
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,144.98,111.08
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,120.41,96.19
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,96.11,76.06
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,65.68,50.63
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,33.97,23.69
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,26.88,17.72
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,19.82,11.68
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,17.32,9.59
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,14.83,7.46
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,11.93,4.92
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,9.04,2.36
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.16,0.0
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.28,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.64,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,26.42,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,74.1,46.74
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,176.77,142.5
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,262.66,218.17
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,143.1,118.64
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,33.87,23.26
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,32.21,21.87
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,30.56,20.4
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,71.61,54.83
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,118.14,93.05
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,127.3,99.95
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,136.53,106.89
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,174.39,137.11
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,212.15,166.69
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,294.91,231.3
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,359.23,280.1
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,299.98,232.95
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,229.08,176.88
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,188.5,145.0
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,149.5,114.11
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,254.66,196.15
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,375.48,287.63
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,366.31,280.08
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,357.28,273.0
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,323.91,247.12
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,302.55,230.38
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,263.4,200.35
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,225.22,171.0
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,190.35,143.78
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,156.18,117.12
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,198.1,149.4
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,238.33,179.9
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,261.46,197.19
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,282.99,213.14
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,272.34,205.1
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,261.73,197.19
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,275.04,205.52
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,292.68,216.64
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,221.64,165.27
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,164.59,124.06
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,124.13,97.47
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,82.99,63.86
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,97.41,76.25
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,111.08,88.06
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,110.07,87.53
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,108.84,86.84
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,95.51,76.08
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,82.06,65.05
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,62.3,48.28
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,56.91,43.67
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,49.8,37.55
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,40.53,29.29
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,29.64,19.28
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,18.6,5.81
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,10.24,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,51.06,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,159.31,106.83
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,259.71,207.39
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,362.24,294.17
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,221.44,181.74
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,55.03,40.61
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,63.52,47.75
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,72.1,54.61
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,114.9,89.39
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,158.35,123.69
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,182.35,142.06
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,206.24,160.07
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,185.87,143.03
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,166.87,127.29
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,240.73,184.49
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,336.92,256.48
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,371.93,280.84
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,405.87,304.24
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,331.5,248.26
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,247.31,184.89
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,632.42,471.66
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,934.12,669.13
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,911.9,650.97
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,886.44,634.55
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,856.92,614.34
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,824.43,592.28
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,681.99,492.02
2017,5,23,12,30,169.0,511.0,1.6,28.0,678.0,546.45,394.38
2017,5,23,12,45,484.0,350.5,1.65,28.0,825.5,615.84,448.05
2017,5,23,13,0,799.0,190.0,1.7,28.0,973.0,655.37,477.09
2017,5,23,13,15,440.5,329.0,1.75,28.0,760.0,508.79,371.02
2017,5,23,13,30,82.0,468.0,1.8,28.0,547.0,404.77,295.31
2017,5,23,13,45,426.5,330.0,1.9,28.0,725.5,439.96,320.32
2017,5,23,14,0,771.0,192.0,2.0,28.0,904.0,460.89,329.39
2017,5,23,14,15,762.5,189.5,2.3,27.5,876.0,409.41,288.36
2017,5,23,14,30,754.0,187.0,2.6,27.0,848.0,358.38,246.77
2017,5,23,14,45,379.5,179.5,2.9,26.5,512.5,210.76,144.62
2017,5,23,15,0,5.0,172.0,3.2,26.0,177.0,140.43,104.54
2017,5,23,15,15,2.5,148.5,3.75,25.5,151.0,121.39,90.37
2017,5,23,15,30,0.0,125.0,4.3,25.0,125.0,102.67,76.2
2017,5,23,15,45,42.5,212.0,4.85,24.5,240.5,155.06,123.31
2017,5,23,16,0,85.0,299.0,5.4,24.0,356.0,203.36,163.52
2017,5,23,16,15,42.5,194.5,5.9,23.0,223.0,143.57,115.29
2017,5,23,16,30,0.0,90.0,6.4,22.0,90.0,74.85,58.27
2017,5,23,16,45,0.0,55.5,6.9,21.0,55.5,46.0,34.03
2017,5,23,17,0,0.0,21.0,7.4,20.0,21.0,17.34,9.44
2017,5,23,17,15,0.0,18.5,7.1,19.5,18.5,15.26,7.71
2017,5,23,17,30,0.0,16.0,6.8,19.0,16.0,13.18,5.95
2017,5,23,17,45,0.0,13.5,6.55,18.5,13.5,11.11,4.17
