Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,18,0,0.0,11.0,6.3,18.0,11.0,9.04,2.35
2017,5,23,18,15,159.0,33.5,5.9,17.5,61.5,24.95,16.4
2017,5,23,18,30,318.0,56.0,5.5,17.0,112.0,42.55,31.57
2017,5,23,18,45,223.0,40.5,5.15,17.0,72.5,31.06,20.82
2017,5,23,19,0,128.0,25.0,4.8,17.0,33.0,19.34,6.94
2017,5,23,19,15,64.0,12.5,4.7,16.5,16.5,10.67,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,69.6,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,200.33,140.68
2017,5,24,6,15,286.0,42.0,3.65,13.5,85.0,311.41,256.15
2017,5,24,6,30,400.0,56.0,3.6,14.0,129.0,432.1,360.5
2017,5,24,6,45,472.5,66.0,3.55,15.0,181.5,519.72,432.24
2017,5,24,7,0,545.0,76.0,3.5,16.0,234.0,610.49,502.47
2017,5,24,7,15,596.0,83.5,3.6,17.0,289.5,681.43,554.36
2017,5,24,7,30,647.0,91.0,3.7,18.0,345.0,752.96,604.43
2017,5,24,7,45,686.0,96.0,3.8,19.5,401.5,809.94,640.68
2017,5,24,8,0,725.0,101.0,3.9,21.0,458.0,865.94,674.95
2017,5,24,8,15,751.5,105.5,3.9,21.5,512.5,907.54,700.16
2017,5,24,8,30,778.0,110.0,3.9,22.0,567.0,940.82,719.24
2017,5,24,8,45,801.0,112.5,3.95,23.0,619.0,972.07,735.61
2017,5,24,9,0,824.0,115.0,4.0,24.0,671.0,1000.33,749.77
2017,5,24,9,15,838.5,118.0,3.95,24.5,717.5,1017.27,757.1
2017,5,24,9,30,853.0,121.0,3.9,25.0,764.0,1030.75,762.27
2017,5,24,9,45,866.5,122.5,3.9,25.5,806.0,1024.73,755.04
2017,5,24,10,0,880.0,124.0,3.9,26.0,848.0,1028.37,754.54
2017,5,24,10,15,888.5,126.0,3.85,26.0,883.0,1023.82,749.91
2017,5,24,10,30,897.0,128.0,3.8,26.0,918.0,1015.58,743.1
2017,5,24,10,45,906.5,127.0,3.8,26.5,946.5,1001.69,731.65
2017,5,24,11,0,916.0,126.0,3.8,27.0,975.0,984.17,718.03
2017,5,24,11,15,920.0,127.0,3.8,27.0,995.0,959.84,701.5
2017,5,24,11,30,924.0,128.0,3.8,27.0,1015.0,932.12,682.83
2017,5,24,11,45,934.5,122.5,3.8,27.5,1029.5,901.13,660.7
2017,5,24,12,0,945.0,117.0,3.8,28.0,1044.0,866.91,636.48
2017,5,24,12,15,945.5,117.0,3.75,28.0,1047.5,826.38,609.01
2017,5,24,12,30,946.0,117.0,3.7,28.0,1051.0,783.61,579.56
2017,5,24,12,45,947.5,115.0,3.7,28.5,1047.0,738.08,545.34
2017,5,24,13,0,949.0,113.0,3.7,29.0,1043.0,690.72,509.19
2017,5,24,13,15,946.5,112.5,3.6,29.0,1030.0,640.32,470.74
2017,5,24,13,30,944.0,112.0,3.5,29.0,1017.0,588.56,430.35
2017,5,24,13,45,942.0,109.5,3.45,29.5,996.5,534.46,386.54
2017,5,24,14,0,940.0,107.0,3.4,30.0,976.0,479.32,340.92
2017,5,24,14,15,934.0,106.0,3.3,30.0,947.5,422.85,293.9
2017,5,24,14,30,928.0,105.0,3.2,30.0,919.0,366.14,245.88
2017,5,24,14,45,918.0,104.0,3.1,30.0,883.0,308.39,197.09
2017,5,24,15,0,908.0,103.0,3.0,30.0,847.0,251.29,150.1
2017,5,24,15,15,897.5,101.0,2.9,30.0,805.0,194.38,107.16
2017,5,24,15,30,887.0,99.0,2.8,30.0,763.0,138.63,73.51
2017,5,24,15,45,875.0,96.0,2.7,30.0,716.5,83.6,62.8
2017,5,24,16,0,863.0,93.0,2.6,30.0,670.0,79.41,59.63
2017,5,24,16,15,845.0,90.0,2.4,29.5,618.5,77.74,58.59
2017,5,24,16,30,827.0,87.0,2.2,29.0,567.0,66.84,49.94
2017,5,24,16,45,804.0,83.0,2.05,29.0,512.5,64.98,48.6
2017,5,24,17,0,781.0,79.0,1.9,29.0,458.0,62.99,47.14
2017,5,24,17,15,748.0,74.5,1.6,28.5,402.0,60.38,45.25
2017,5,24,17,30,715.0,70.0,1.3,28.0,346.0,57.68,43.25
2017,5,24,17,45,667.0,65.0,1.05,27.5,290.0,49.91,36.89
2017,5,24,18,0,619.0,60.0,0.8,27.0,234.0,46.8,34.36
2017,5,24,18,15,547.0,52.5,0.85,26.0,181.5,41.53,29.9
2017,5,24,18,30,475.0,45.0,0.9,25.0,129.0,36.19,25.16
2017,5,24,18,45,354.0,34.0,0.95,24.5,84.5,27.6,17.32
2017,5,24,19,0,233.0,23.0,1.0,24.0,40.0,18.89,6.8
2017,5,24,19,15,116.5,11.5,1.1,23.0,20.0,9.82,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.0,3.95,15.5,22.5,92.87,0.0
2017,5,25,6,0,244.0,26.0,4.1,16.0,45.0,250.94,177.58
2017,5,25,6,15,358.5,37.0,4.25,16.5,90.0,362.97,295.72
2017,5,25,6,30,473.0,48.0,4.4,17.0,135.0,481.08,396.62
2017,5,25,6,45,543.5,55.5,4.6,18.0,187.5,565.53,465.59
2017,5,25,7,0,614.0,63.0,4.8,19.0,240.0,653.21,533.5
2017,5,25,7,15,660.0,68.5,5.2,19.5,295.5,718.59,583.21
2017,5,25,7,30,706.0,74.0,5.6,20.0,351.0,778.97,627.59
2017,5,25,7,45,737.5,78.5,6.1,21.0,406.5,830.01,663.01
2017,5,25,8,0,769.0,83.0,6.6,22.0,462.0,879.59,696.54
2017,5,25,8,15,792.0,86.5,6.7,22.5,515.5,917.66,720.7
2017,5,25,8,30,815.0,90.0,6.8,23.0,569.0,953.3,742.85
2017,5,25,8,45,829.0,94.5,6.95,24.0,618.0,978.38,756.01
2017,5,25,9,0,843.0,99.0,7.1,25.0,667.0,988.14,758.3
2017,5,25,9,15,855.5,101.5,7.1,25.5,712.5,1002.72,764.97
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,1013.94,769.37
2017,5,25,9,45,873.5,108.5,7.15,27.0,797.0,1016.74,766.75
2017,5,25,10,0,879.0,113.0,7.2,28.0,836.0,1015.86,761.81
2017,5,25,10,15,886.5,114.5,7.1,28.5,870.0,1010.18,754.57
2017,5,25,10,30,894.0,116.0,7.0,29.0,904.0,1000.88,745.07
2017,5,25,10,45,896.5,119.5,6.9,29.5,930.5,985.09,731.36
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,965.76,715.46
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,942.03,696.77
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,914.97,676.0
2017,5,25,11,45,906.5,127.5,6.55,31.5,1008.0,882.17,651.69
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,846.53,625.55
2017,5,25,12,15,906.5,130.0,6.4,32.0,1022.5,807.2,598.0
2017,5,25,12,30,907.0,130.0,6.3,32.0,1026.0,765.78,568.19
2017,5,25,12,45,905.5,130.0,6.25,32.5,1021.5,721.21,533.78
2017,5,25,13,0,904.0,130.0,6.2,33.0,1017.0,675.17,497.82
2017,5,25,13,15,901.0,129.5,6.1,33.0,1004.0,626.48,460.2
2017,5,25,13,30,898.0,129.0,6.0,33.0,991.0,576.61,420.88
2017,5,25,13,45,893.0,128.0,5.9,33.5,970.0,524.37,378.15
2017,5,25,14,0,888.0,127.0,5.8,34.0,949.0,471.46,334.1
2017,5,25,14,15,881.5,125.5,5.7,34.0,920.5,417.19,288.92
2017,5,25,14,30,875.0,124.0,5.6,34.0,892.0,362.8,242.99
2017,5,25,14,45,861.5,124.5,5.55,34.0,856.0,307.91,196.94
2017,5,25,15,0,848.0,125.0,5.5,34.0,820.0,254.06,153.0
2017,5,25,15,15,836.0,122.5,5.4,34.0,779.0,199.9,112.42
2017,5,25,15,30,824.0,120.0,5.3,34.0,738.0,137.01,72.86
2017,5,25,15,45,809.0,117.0,5.2,34.0,692.0,84.72,62.71
2017,5,25,16,0,794.0,114.0,5.1,34.0,646.0,80.5,59.54
2017,5,25,16,15,774.0,110.5,5.0,33.5,595.5,79.91,59.39
2017,5,25,16,30,754.0,107.0,4.9,33.0,545.0,79.21,59.16
2017,5,25,16,45,727.0,102.5,4.85,32.5,492.0,70.77,52.61
2017,5,25,17,0,700.0,98.0,4.8,32.0,439.0,69.22,51.67
2017,5,25,17,15,664.5,92.5,4.5,31.5,384.5,66.76,49.95
2017,5,25,17,30,629.0,87.0,4.2,31.0,330.0,64.19,48.1
2017,5,25,17,45,578.0,80.0,3.95,30.5,276.0,60.23,45.03
2017,5,25,18,0,527.0,73.0,3.7,30.0,222.0,56.16,41.74
2017,5,25,18,15,454.5,63.0,3.55,29.0,171.5,49.39,36.09
2017,5,25,18,30,382.0,53.0,3.4,28.0,121.0,42.44,30.02
2017,5,25,18,45,270.5,39.5,3.3,27.0,79.0,30.46,19.45
2017,5,25,19,0,159.0,26.0,3.2,26.0,37.0,20.16,7.92
2017,5,25,19,15,79.5,13.0,3.45,25.5,18.5,11.1,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,21.5,2.5,2.13,0.0
2017,5,26,6,0,0.0,5.0,3.5,22.0,5.0,4.1,0.0
2017,5,26,6,15,0.0,10.5,3.65,22.5,10.5,8.62,1.32
2017,5,26,6,30,0.0,16.0,3.8,23.0,16.0,13.16,5.2
2017,5,26,6,45,0.0,23.0,4.0,23.5,23.0,18.94,10.07
2017,5,26,7,0,0.0,30.0,4.2,24.0,30.0,24.74,14.89
2017,5,26,7,15,0.0,37.5,4.3,24.5,37.5,30.97,19.98
2017,5,26,7,30,0.0,45.0,4.4,25.0,45.0,37.21,24.99
2017,5,26,7,45,16.5,116.5,4.55,25.5,124.5,117.86,90.94
2017,5,26,8,0,33.0,188.0,4.7,26.0,204.0,226.49,176.98
2017,5,26,8,15,32.5,207.5,4.7,26.5,225.5,244.19,189.5
2017,5,26,8,30,32.0,227.0,4.7,27.0,247.0,261.58,201.75
2017,5,26,8,45,17.5,197.5,4.75,27.5,208.5,193.34,147.55
2017,5,26,9,0,3.0,168.0,4.8,28.0,170.0,148.62,111.62
2017,5,26,9,15,17.5,233.5,4.7,28.0,246.5,224.82,170.62
2017,5,26,9,30,32.0,299.0,4.6,28.0,323.0,323.0,244.61
2017,5,26,9,45,34.0,314.0,4.6,28.5,341.0,336.27,253.23
2017,5,26,10,0,36.0,329.0,4.6,29.0,359.0,349.15,261.72
2017,5,26,10,15,28.5,312.5,4.55,29.5,336.5,320.49,239.27
2017,5,26,10,30,21.0,296.0,4.5,30.0,314.0,277.8,206.65
2017,5,26,10,45,20.0,306.0,4.45,30.5,324.0,283.95,210.47
2017,5,26,11,0,19.0,316.0,4.4,31.0,334.0,289.95,214.1
2017,5,26,11,15,21.0,320.5,4.3,31.0,341.0,293.68,216.61
2017,5,26,11,30,23.0,325.0,4.2,31.0,348.0,306.98,226.14
2017,5,26,11,45,24.0,330.5,4.15,31.5,354.5,308.36,226.47
2017,5,26,12,0,25.0,336.0,4.1,32.0,361.0,309.29,226.53
2017,5,26,12,15,67.0,402.5,4.0,32.5,469.5,392.51,286.59
2017,5,26,12,30,109.0,469.0,3.9,33.0,578.0,470.31,340.9
2017,5,26,12,45,98.5,477.5,3.85,33.5,575.5,456.59,329.7
2017,5,26,13,0,88.0,486.0,3.8,34.0,573.0,444.61,320.16
2017,5,26,13,15,256.5,453.0,3.7,34.0,700.5,495.54,356.93
2017,5,26,13,30,425.0,420.0,3.6,34.0,828.0,532.42,381.52
2017,5,26,13,45,317.5,443.5,3.55,34.0,745.0,472.31,337.63
2017,5,26,14,0,210.0,467.0,3.5,34.0,662.0,425.83,304.31
2017,5,26,14,15,197.0,453.0,3.45,34.0,631.5,392.11,279.6
2017,5,26,14,30,184.0,439.0,3.4,34.0,601.0,360.14,256.05
2017,5,26,14,45,187.5,420.0,3.4,34.0,580.0,331.38,234.42
2017,5,26,15,0,191.0,401.0,3.4,34.0,559.0,302.67,212.96
2017,5,26,15,15,474.0,272.0,3.35,34.0,634.5,227.17,146.61
2017,5,26,15,30,757.0,143.0,3.3,34.0,710.0,147.18,82.16
2017,5,26,15,45,534.0,216.5,3.3,34.0,604.5,132.29,100.4
2017,5,26,16,0,311.0,290.0,3.3,34.0,499.0,177.98,136.7
2017,5,26,16,15,275.5,271.5,3.25,33.5,446.5,169.68,130.79
2017,5,26,16,30,240.0,253.0,3.2,33.0,394.0,160.88,124.52
2017,5,26,16,45,282.5,220.5,3.2,33.0,370.5,145.08,112.37
2017,5,26,17,0,325.0,188.0,3.2,33.0,347.0,128.07,99.13
2017,5,26,17,15,305.5,168.0,2.95,32.0,303.0,116.57,90.58
2017,5,26,17,30,286.0,148.0,2.7,31.0,259.0,104.54,81.39
2017,5,26,17,45,250.5,129.0,2.45,30.5,215.0,92.46,71.78
2017,5,26,18,0,215.0,110.0,2.2,30.0,171.0,79.95,61.57
2017,5,26,18,15,175.5,88.5,2.15,29.5,131.5,65.37,49.36
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,50.34,36.47
2017,5,26,18,45,78.0,45.5,2.05,28.5,59.0,35.48,23.45
2017,5,26,19,0,20.0,24.0,2.0,28.0,26.0,19.58,7.78
2017,5,26,19,15,10.0,12.0,2.3,27.5,13.0,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,36.5,14.0,3.55,23.5,17.0,36.41,0.0
2017,5,27,6,0,73.0,28.0,3.6,24.0,34.0,112.86,75.99
2017,5,27,6,15,145.5,49.5,3.8,24.0,73.0,200.46,157.64
2017,5,27,6,30,218.0,71.0,4.0,24.0,112.0,289.12,233.26
2017,5,27,6,45,277.0,89.0,4.25,24.5,158.5,364.7,295.97
2017,5,27,7,0,336.0,107.0,4.5,25.0,205.0,462.64,373.48
2017,5,27,7,15,385.0,120.5,4.6,25.5,255.5,530.8,425.52
2017,5,27,7,30,434.0,134.0,4.7,26.0,306.0,600.45,476.96
2017,5,27,7,45,270.0,174.5,4.85,26.5,287.0,481.13,380.7
2017,5,27,8,0,106.0,215.0,5.0,27.0,268.0,331.92,260.22
2017,5,27,8,15,113.5,238.5,5.05,27.5,300.5,383.79,298.66
2017,5,27,8,30,121.0,262.0,5.1,28.0,333.0,414.57,320.2
2017,5,27,8,45,124.0,286.5,5.15,28.5,365.0,441.21,338.24
2017,5,27,9,0,127.0,311.0,5.2,29.0,397.0,466.83,355.32
2017,5,27,9,15,71.5,279.5,5.2,29.5,328.5,346.78,263.2
2017,5,27,9,30,16.0,248.0,5.2,30.0,260.0,235.34,176.54
2017,5,27,9,45,16.5,262.0,5.2,30.5,275.0,247.32,184.96
2017,5,27,10,0,17.0,276.0,5.2,31.0,290.0,259.14,193.02
2017,5,27,10,15,19.0,286.0,5.15,31.0,302.5,268.56,199.7
2017,5,27,10,30,21.0,296.0,5.1,31.0,315.0,277.8,206.26
2017,5,27,10,45,23.5,314.5,5.05,31.5,336.5,309.71,229.05
2017,5,27,11,0,26.0,333.0,5.0,32.0,358.0,325.54,239.81
2017,5,27,11,15,24.0,342.0,4.95,32.0,365.5,327.7,240.95
2017,5,27,11,30,22.0,351.0,4.9,32.0,373.0,318.94,234.21
2017,5,27,11,45,22.0,355.0,4.85,32.5,377.5,319.75,234.12
2017,5,27,12,0,22.0,359.0,4.8,33.0,382.0,320.38,233.9
2017,5,27,12,15,31.0,395.0,4.75,33.0,426.5,358.65,261.48
2017,5,27,12,30,40.0,431.0,4.7,33.0,471.0,388.04,282.36
2017,5,27,12,45,40.5,430.0,4.7,33.5,470.0,379.73,275.67
2017,5,27,13,0,41.0,429.0,4.7,34.0,469.0,371.41,269.11
2017,5,27,13,15,59.0,447.5,4.7,34.0,505.0,387.82,280.87
2017,5,27,13,30,77.0,466.0,4.7,34.0,541.0,401.34,290.3
2017,5,27,13,45,130.0,468.0,4.7,34.0,590.5,408.31,294.85
2017,5,27,14,0,183.0,470.0,4.7,34.0,640.0,416.52,299.53
2017,5,27,14,15,440.5,344.5,4.7,34.0,736.5,394.21,278.58
2017,5,27,14,30,698.0,219.0,4.7,34.0,833.0,359.53,244.39
2017,5,27,14,45,715.5,198.5,4.7,34.0,806.5,306.35,200.22
2017,5,27,15,0,733.0,178.0,4.7,34.0,780.0,251.55,155.4
2017,5,27,15,15,547.5,250.5,4.65,34.0,687.5,226.22,143.37
2017,5,27,15,30,362.0,323.0,4.6,34.0,595.0,225.27,153.4
2017,5,27,15,45,515.5,242.0,4.6,34.0,603.0,146.66,111.78
2017,5,27,16,0,669.0,161.0,4.6,34.0,611.0,98.29,73.72
2017,5,27,16,15,645.5,155.5,4.45,33.5,562.5,97.94,73.87
2017,5,27,16,30,622.0,150.0,4.3,33.0,514.0,97.44,73.87
2017,5,27,16,45,580.5,146.5,4.2,33.0,460.5,97.92,74.53
2017,5,27,17,0,539.0,143.0,4.1,33.0,407.0,97.34,74.35
2017,5,27,17,15,500.0,134.0,3.7,32.0,356.0,92.74,71.17
2017,5,27,17,30,461.0,125.0,3.3,31.0,305.0,87.92,67.73
2017,5,27,17,45,369.0,120.0,2.95,30.5,250.0,85.07,65.69
2017,5,27,18,0,277.0,115.0,2.6,30.0,195.0,83.64,64.68
2017,5,27,18,15,220.5,94.5,2.5,29.5,149.5,69.58,52.89
2017,5,27,18,30,164.0,74.0,2.4,29.0,104.0,55.16,40.49
2017,5,27,18,45,82.0,48.0,2.35,28.5,63.0,37.19,24.89
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,18.1,7.04
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,30.62,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,84.96,56.69
2017,5,28,6,15,121.0,50.5,1.4,23.0,70.0,183.57,143.81
2017,5,28,6,30,185.0,74.0,1.4,23.0,108.0,267.85,214.7
2017,5,28,6,45,264.0,84.0,1.4,23.5,151.0,345.64,278.6
2017,5,28,7,0,343.0,94.0,1.4,24.0,194.0,451.22,360.38
2017,5,28,7,15,397.0,107.0,1.3,24.5,246.5,523.77,413.12
2017,5,28,7,30,451.0,120.0,1.2,25.0,299.0,598.08,464.44
2017,5,28,7,45,423.5,148.0,1.2,25.5,335.5,614.89,472.37
2017,5,28,8,0,396.0,176.0,1.2,26.0,372.0,627.49,477.29
2017,5,28,8,15,330.0,214.0,1.2,26.0,390.0,588.73,446.51
2017,5,28,8,30,264.0,252.0,1.2,26.0,408.0,567.67,428.16
2017,5,28,8,45,292.0,271.0,1.2,26.5,457.5,615.04,459.47
2017,5,28,9,0,320.0,290.0,1.2,27.0,507.0,661.24,488.67
2017,5,28,9,15,251.0,325.5,1.2,27.0,503.0,625.55,460.26
2017,5,28,9,30,182.0,361.0,1.2,27.0,499.0,565.63,416.27
2017,5,28,9,45,256.5,367.5,1.25,27.5,573.0,661.45,482.16
2017,5,28,10,0,331.0,374.0,1.3,28.0,647.0,733.41,529.2
2017,5,28,10,15,264.0,407.0,1.3,28.0,630.5,689.06,496.11
2017,5,28,10,30,197.0,440.0,1.3,28.0,614.0,626.26,451.91
2017,5,28,10,45,193.5,455.5,1.35,28.5,630.5,626.31,450.99
2017,5,28,11,0,190.0,471.0,1.4,29.0,647.0,625.09,448.72
2017,5,28,11,15,301.0,445.5,1.45,29.0,732.0,700.55,501.37
2017,5,28,11,30,412.0,420.0,1.5,29.0,817.0,763.11,543.75
2017,5,28,11,45,273.5,462.0,1.6,29.5,727.0,651.56,465.96
2017,5,28,12,0,135.0,504.0,1.7,30.0,637.0,548.94,393.74
2017,5,28,12,15,151.0,490.5,1.7,30.0,639.5,534.54,384.76
2017,5,28,12,30,167.0,477.0,1.7,30.0,642.0,519.06,374.3
2017,5,28,12,45,127.0,481.5,1.75,30.5,607.0,478.18,344.64
2017,5,28,13,0,87.0,486.0,1.8,31.0,572.0,444.27,319.96
2017,5,28,13,15,111.5,488.0,1.85,31.0,597.0,448.56,323.22
2017,5,28,13,30,136.0,490.0,1.9,31.0,622.0,442.26,318.66
2017,5,28,13,45,201.5,473.5,1.95,31.0,663.0,446.73,321.25
2017,5,28,14,0,267.0,457.0,2.0,31.0,704.0,433.69,310.63
2017,5,28,14,15,272.0,440.5,2.0,31.0,686.5,401.33,286.21
2017,5,28,14,30,277.0,424.0,2.0,31.0,669.0,368.93,261.46
2017,5,28,14,45,287.0,403.5,2.05,31.0,648.0,335.47,235.64
2017,5,28,15,0,297.0,383.0,2.1,31.0,627.0,301.49,209.53
2017,5,28,15,15,184.0,361.5,2.1,31.0,510.5,262.82,185.92
2017,5,28,15,30,71.0,340.0,2.1,31.0,394.0,237.89,173.25
2017,5,28,15,45,35.5,216.0,2.15,31.0,243.0,158.01,116.08
2017,5,28,16,0,0.0,92.0,2.2,31.0,92.0,76.62,57.0
2017,5,28,16,15,2.0,131.5,2.15,31.0,133.0,106.87,81.77
2017,5,28,16,30,4.0,171.0,2.1,31.0,174.0,134.66,104.42
2017,5,28,16,45,2.0,116.0,2.1,31.0,117.5,94.52,72.23
2017,5,28,17,0,0.0,61.0,2.1,31.0,61.0,50.56,36.42
2017,5,28,17,15,0.0,53.0,1.9,30.5,53.0,43.87,31.12
2017,5,28,17,30,0.0,45.0,1.7,30.0,45.0,37.2,25.72
2017,5,28,17,45,0.0,37.5,1.5,29.5,37.5,30.96,20.6
2017,5,28,18,0,0.0,30.0,1.3,29.0,30.0,24.74,15.4
2017,5,28,18,15,0.0,23.0,1.3,28.0,23.0,18.94,10.5
2017,5,28,18,30,0.0,16.0,1.3,27.0,16.0,13.16,5.51
2017,5,28,18,45,0.0,10.0,1.3,26.5,10.0,8.21,1.17
2017,5,28,19,0,0.0,4.0,1.3,26.0,4.0,3.28,0.0
2017,5,28,19,15,0.0,2.0,1.4,25.5,2.0,1.71,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,10.69,2.18
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,23.95,13.97
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,38.11,26.21
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,56.65,42.03
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,74.68,57.22
2017,5,29,7,15,0.0,97.5,3.6,19.0,97.5,87.28,67.65
2017,5,29,7,30,0.0,112.0,3.7,19.0,112.0,99.87,77.89
2017,5,29,7,45,13.5,148.5,3.85,19.0,155.0,149.03,118.6
2017,5,29,8,0,27.0,185.0,4.0,19.0,198.0,216.62,173.37
2017,5,29,8,15,22.0,195.5,4.0,19.0,207.0,201.1,159.91
2017,5,29,8,30,17.0,206.0,4.0,19.0,216.0,203.9,161.36
2017,5,29,8,45,14.5,211.5,4.0,19.5,220.5,204.27,160.68
2017,5,29,9,0,12.0,217.0,4.0,20.0,225.0,204.98,160.31
2017,5,29,9,15,19.5,253.0,3.9,20.5,267.5,245.93,191.93
2017,5,29,9,30,27.0,289.0,3.8,21.0,310.0,307.04,238.38
2017,5,29,9,45,42.5,329.0,3.7,21.5,364.0,360.66,278.42
2017,5,29,10,0,58.0,369.0,3.6,22.0,418.0,412.87,316.56
2017,5,29,10,15,73.0,396.5,3.4,22.0,460.0,449.93,343.36
2017,5,29,10,30,88.0,424.0,3.2,22.0,502.0,485.43,368.66
2017,5,29,10,45,151.5,445.5,3.0,22.5,584.5,576.34,434.02
2017,5,29,11,0,215.0,467.0,2.8,23.0,667.0,644.69,481.17
2017,5,29,11,15,201.0,479.5,2.65,23.0,670.0,629.29,468.26
2017,5,29,11,30,187.0,492.0,2.5,23.0,673.0,613.24,455.5
2017,5,29,11,45,146.0,493.5,2.45,23.5,636.0,564.2,418.67
2017,5,29,12,0,105.0,495.0,2.4,24.0,599.0,511.22,379.25
2017,5,29,12,15,261.5,468.0,2.4,24.0,727.0,603.43,447.59
2017,5,29,12,30,418.0,441.0,2.4,24.0,855.0,672.89,497.12
2017,5,29,12,45,426.5,440.0,2.4,24.5,860.5,645.13,475.62
2017,5,29,13,0,435.0,439.0,2.4,25.0,866.0,617.67,454.71
2017,5,29,13,15,457.5,427.5,2.25,25.0,872.0,590.27,433.91
2017,5,29,13,30,480.0,416.0,2.1,25.0,878.0,560.78,411.05
2017,5,29,13,45,393.5,430.5,2.0,25.0,804.0,501.83,367.21
2017,5,29,14,0,307.0,445.0,1.9,25.0,730.0,443.74,324.45
2017,5,29,14,15,518.0,324.0,1.7,25.0,788.0,411.63,296.03
2017,5,29,14,30,729.0,203.0,1.5,25.0,846.0,361.01,250.21
2017,5,29,14,45,718.0,200.0,1.3,25.0,812.5,309.98,207.52
2017,5,29,15,0,707.0,197.0,1.1,25.0,779.0,260.14,166.66
2017,5,29,15,15,692.5,193.0,1.0,25.0,739.5,210.53,129.0
2017,5,29,15,30,678.0,189.0,0.9,25.0,700.0,162.88,98.65
2017,5,29,15,45,507.5,237.0,0.85,25.5,606.0,145.56,104.33
2017,5,29,16,0,337.0,285.0,0.8,26.0,512.0,175.78,138.42
2017,5,29,16,15,217.0,271.5,0.85,26.0,413.5,179.7,141.9
2017,5,29,16,30,97.0,258.0,0.9,26.0,315.0,179.48,142.23
2017,5,29,16,45,324.5,200.5,0.95,26.0,365.0,134.35,106.22
2017,5,29,17,0,552.0,143.0,1.0,26.0,415.0,97.43,76.33
2017,5,29,17,15,513.0,133.5,0.95,25.5,362.5,92.5,72.73
2017,5,29,17,30,474.0,124.0,0.9,25.0,310.0,87.32,68.8
2017,5,29,17,45,419.0,113.0,0.9,24.5,258.5,80.72,63.56
2017,5,29,18,0,364.0,102.0,0.9,24.0,207.0,73.91,57.97
2017,5,29,18,15,295.5,86.5,1.0,23.5,160.0,63.56,49.12
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,53.57,40.27
2017,5,29,18,45,142.0,50.0,1.2,22.5,73.5,38.21,26.55
2017,5,29,19,0,57.0,29.0,1.3,22.0,34.0,23.01,11.46
2017,5,29,19,15,28.5,14.5,1.5,22.0,17.0,12.38,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,28.97,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,87.38,59.61
2017,5,30,6,15,117.0,54.5,0.4,20.5,74.0,187.94,147.86
2017,5,30,6,30,187.0,78.0,0.5,21.0,113.0,275.96,221.01
2017,5,30,6,45,259.5,95.0,0.65,21.5,161.0,359.04,288.33
2017,5,30,7,0,332.0,112.0,0.8,22.0,209.0,447.12,356.81
2017,5,30,7,15,384.0,125.0,1.05,22.5,260.0,535.14,422.39
2017,5,30,7,30,436.0,138.0,1.3,23.0,311.0,606.84,474.36
2017,5,30,7,45,450.5,149.0,1.55,24.0,351.0,641.47,497.01
2017,5,30,8,0,465.0,160.0,1.8,25.0,391.0,674.96,518.51
2017,5,30,8,15,458.5,184.0,1.9,25.0,432.5,701.8,535.17
2017,5,30,8,30,452.0,208.0,2.0,25.0,474.0,725.73,549.74
2017,5,30,8,45,397.0,246.0,2.15,25.5,495.0,691.44,522.38
2017,5,30,9,0,342.0,284.0,2.3,26.0,516.0,676.52,508.45
2017,5,30,9,15,333.5,309.0,2.35,26.5,548.0,690.95,515.74
2017,5,30,9,30,325.0,334.0,2.4,27.0,580.0,703.13,521.28
2017,5,30,9,45,525.0,263.0,2.45,27.5,685.0,842.76,618.84
2017,5,30,10,0,725.0,192.0,2.5,28.0,790.0,966.96,699.45
2017,5,30,10,15,735.5,195.0,2.5,28.0,823.5,965.87,696.38
2017,5,30,10,30,746.0,198.0,2.5,28.0,857.0,961.33,692.45
2017,5,30,10,45,757.5,198.5,2.55,28.0,885.0,942.46,679.9
2017,5,30,11,0,769.0,199.0,2.6,28.0,913.0,929.88,671.62
2017,5,30,11,15,606.5,310.0,2.65,28.0,880.5,864.4,625.32
2017,5,30,11,30,444.0,421.0,2.7,28.0,848.0,792.51,573.12
2017,5,30,11,45,443.0,430.5,2.75,28.5,861.5,772.89,558.88
2017,5,30,12,0,442.0,440.0,2.8,29.0,875.0,750.97,542.65
2017,5,30,12,15,409.5,444.0,2.8,28.5,848.0,697.9,506.88
2017,5,30,12,30,377.0,448.0,2.8,28.0,821.0,648.95,473.53
2017,5,30,12,45,256.5,475.5,2.85,28.0,729.5,559.62,409.54
2017,5,30,13,0,136.0,503.0,2.9,28.0,638.0,484.62,355.1
2017,5,30,13,15,104.0,482.0,2.95,28.0,584.5,440.13,323.32
2017,5,30,13,30,72.0,461.0,3.0,28.0,531.0,395.59,291.24
2017,5,30,13,45,39.5,316.0,3.05,28.0,354.5,266.52,197.34
2017,5,30,14,0,7.0,171.0,3.1,28.0,178.0,143.57,105.5
2017,5,30,14,15,4.5,157.5,3.1,28.0,162.5,131.16,96.29
2017,5,30,14,30,2.0,144.0,3.1,28.0,147.0,119.13,87.21
2017,5,30,14,45,4.0,159.0,3.1,28.0,163.0,131.03,96.44
2017,5,30,15,0,6.0,174.0,3.1,28.0,179.0,142.3,105.15
2017,5,30,15,15,3.0,147.0,3.05,28.0,149.5,120.41,88.58
2017,5,30,15,30,0.0,120.0,3.0,28.0,120.0,98.83,72.18
2017,5,30,15,45,0.0,81.0,3.0,28.0,81.0,67.46,47.81
2017,5,30,16,0,0.0,42.0,3.0,28.0,42.0,34.86,23.37
2017,5,30,16,15,0.0,95.5,2.85,27.5,95.5,79.39,60.46
2017,5,30,16,30,0.0,149.0,2.7,27.0,149.0,119.15,93.56
2017,5,30,16,45,12.5,165.5,2.6,27.0,172.0,130.07,102.81
2017,5,30,17,0,25.0,182.0,2.5,27.0,195.0,139.8,111.17
2017,5,30,17,15,19.5,161.0,2.2,26.5,170.5,124.31,98.94
2017,5,30,17,30,14.0,140.0,1.9,26.0,146.0,108.68,86.44
2017,5,30,17,45,8.0,118.5,1.6,25.5,122.0,92.59,73.32
2017,5,30,18,0,2.0,97.0,1.3,25.0,98.0,76.37,59.82
2017,5,30,18,15,1.0,75.5,1.25,24.5,76.0,60.06,45.95
2017,5,30,18,30,0.0,54.0,1.2,24.0,54.0,43.59,31.64
2017,5,30,18,45,0.0,35.5,1.15,23.5,35.5,29.09,18.83
2017,5,30,19,0,0.0,17.0,1.1,23.0,17.0,14.01,4.88
2017,5,30,19,15,0.0,8.5,1.1,22.5,8.5,7.26,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,2.5,0.3,20.5,2.5,2.13,0.0
2017,5,31,6,0,0.0,5.0,0.3,21.0,5.0,4.1,0.0
2017,5,31,6,15,0.0,11.5,0.4,21.0,11.5,9.45,2.09
2017,5,31,6,30,0.0,18.0,0.5,21.0,18.0,14.81,6.71
2017,5,31,6,45,0.0,25.5,0.65,21.5,25.5,21.01,11.98
2017,5,31,7,0,0.0,33.0,0.8,22.0,33.0,27.23,17.18
2017,5,31,7,15,11.5,88.5,0.95,22.5,93.0,87.7,67.55
2017,5,31,7,30,23.0,144.0,1.1,23.0,153.0,157.22,123.64
2017,5,31,7,45,25.0,164.5,1.3,23.5,175.5,177.87,139.28
2017,5,31,8,0,27.0,185.0,1.5,24.0,198.0,216.47,168.79
2017,5,31,8,15,32.0,209.0,1.7,24.5,226.5,245.11,190.15
2017,5,31,8,30,37.0,233.0,1.9,25.0,255.0,273.33,210.9
2017,5,31,8,45,36.0,251.0,2.1,25.5,274.0,288.06,220.94
2017,5,31,9,0,35.0,269.0,2.3,26.0,293.0,302.5,230.73
2017,5,31,9,15,26.5,266.0,2.35,26.0,285.0,285.95,217.32
2017,5,31,9,30,18.0,263.0,2.4,26.0,277.0,251.81,190.82
2017,5,31,9,45,17.5,271.5,2.5,26.5,286.0,257.33,194.28
2017,5,31,10,0,17.0,280.0,2.6,27.0,295.0,262.86,197.66
2017,5,31,10,15,21.5,310.0,2.55,27.0,329.5,293.35,220.07
2017,5,31,10,30,26.0,340.0,2.5,27.0,364.0,341.0,254.74
2017,5,31,10,45,27.0,353.0,2.5,27.0,378.5,350.06,260.81
2017,5,31,11,0,28.0,366.0,2.5,27.0,393.0,358.58,266.66
2017,5,31,11,15,170.0,415.5,2.45,27.0,580.0,541.88,401.28
2017,5,31,11,30,312.0,465.0,2.4,27.0,767.0,708.87,516.92
2017,5,31,11,45,374.5,452.5,2.35,27.0,818.5,729.21,529.85
2017,5,31,12,0,437.0,440.0,2.3,27.0,870.0,747.26,541.95
2017,5,31,12,15,439.5,444.0,2.25,27.0,877.5,721.93,523.74
2017,5,31,12,30,442.0,448.0,2.2,27.0,885.0,694.96,504.59
2017,5,31,12,45,242.5,440.5,2.2,27.0,680.5,523.66,383.88
2017,5,31,13,0,43.0,433.0,2.2,27.0,476.0,376.15,276.91
2017,5,31,13,15,32.5,392.0,2.15,27.0,424.5,331.21,244.86
2017,5,31,13,30,22.0,351.0,2.1,27.0,373.0,295.3,218.73
2017,5,31,13,45,22.0,344.0,2.1,27.0,365.0,286.61,212.5
2017,5,31,14,0,22.0,337.0,2.1,27.0,357.0,277.97,206.2
2017,5,31,14,15,20.5,321.5,2.1,27.0,340.5,262.55,194.91
2017,5,31,14,30,19.0,306.0,2.1,27.0,324.0,247.5,183.9
2017,5,31,14,45,19.5,300.0,2.15,27.0,318.0,240.08,178.55
2017,5,31,15,0,20.0,294.0,2.2,27.0,312.0,232.51,173.09
2017,5,31,15,15,13.5,246.0,2.2,26.5,258.0,194.77,145.49
2017,5,31,15,30,7.0,198.0,2.2,26.0,204.0,157.81,118.17
2017,5,31,15,45,30.5,242.5,2.2,26.0,264.0,174.08,130.96
2017,5,31,16,0,54.0,287.0,2.2,26.0,324.0,196.95,156.03
2017,5,31,16,15,179.0,266.0,2.1,26.0,374.0,176.23,139.74
2017,5,31,16,30,304.0,245.0,2.0,26.0,424.0,157.49,125.02
2017,5,31,16,45,297.0,221.0,1.9,26.0,382.5,145.44,115.64
2017,5,31,17,0,290.0,197.0,1.8,26.0,341.0,132.67,105.57
2017,5,31,17,15,255.0,182.5,1.6,25.5,298.0,124.41,99.33
2017,5,31,17,30,220.0,168.0,1.4,25.0,255.0,119.58,95.83
2017,5,31,17,45,194.5,145.0,1.2,24.5,213.5,104.57,83.65
2017,5,31,18,0,169.0,122.0,1.0,24.0,172.0,89.15,70.87
2017,5,31,18,15,131.5,98.5,0.95,23.5,132.5,72.97,57.13
2017,5,31,18,30,94.0,75.0,0.9,23.0,93.0,56.45,42.74
2017,5,31,18,45,52.5,51.5,0.9,23.0,60.5,39.57,27.7
2017,5,31,19,0,11.0,28.0,0.9,23.0,28.0,22.59,11.52
2017,5,31,19,15,5.5,14.0,0.95,22.5,14.0,11.95,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.0,1.2,19.5,22.5,72.04,0.0
2017,6,1,6,0,177.0,30.0,1.4,20.0,45.0,209.56,151.35
2017,6,1,6,15,282.5,43.0,1.5,20.5,87.5,308.43,246.11
2017,6,1,6,30,388.0,56.0,1.6,21.0,130.0,422.02,340.01
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.5,508.96,408.56
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,599.21,476.26
2017,6,1,7,15,270.0,100.0,1.85,22.5,179.5,377.21,304.4
2017,6,1,7,30,1.0,128.0,1.9,23.0,128.0,118.33,91.06
2017,6,1,7,45,35.5,166.5,1.95,23.5,184.0,207.22,163.35
2017,6,1,8,0,70.0,205.0,2.0,24.0,240.0,283.39,222.73
2017,6,1,8,15,55.0,220.0,2.0,24.5,249.0,281.22,218.87
2017,6,1,8,30,40.0,235.0,2.0,25.0,258.0,278.66,215.04
2017,6,1,8,45,26.0,227.0,2.0,25.5,242.5,250.51,191.97
2017,6,1,9,0,12.0,219.0,2.0,26.0,227.0,206.9,157.25
2017,6,1,9,15,15.0,241.5,2.05,26.5,252.5,229.97,174.29
2017,6,1,9,30,18.0,264.0,2.1,27.0,278.0,252.77,190.73
2017,6,1,9,45,28.5,304.5,2.15,27.5,328.0,320.56,240.55
2017,6,1,10,0,39.0,345.0,2.2,28.0,378.0,368.64,274.73
2017,6,1,10,15,89.5,392.5,2.2,28.0,471.0,462.2,342.76
2017,6,1,10,30,140.0,440.0,2.2,28.0,564.0,570.69,418.76
2017,6,1,10,45,136.5,454.0,2.25,28.5,578.0,570.48,416.42
2017,6,1,11,0,133.0,468.0,2.3,29.0,592.0,569.27,414.16
2017,6,1,11,15,125.0,477.0,2.3,29.0,595.5,558.28,405.81
2017,6,1,11,30,117.0,486.0,2.3,29.0,599.0,546.74,397.2
2017,6,1,11,45,95.5,481.0,2.35,29.5,574.0,502.28,365.03
2017,6,1,12,0,74.0,476.0,2.4,30.0,549.0,470.08,341.42
2017,6,1,12,15,231.5,460.0,2.4,30.0,689.0,574.52,417.13
2017,6,1,12,30,389.0,444.0,2.4,30.0,829.0,655.22,473.39
2017,6,1,12,45,646.5,278.0,2.4,30.5,915.5,670.17,485.87
2017,6,1,13,0,904.0,112.0,2.4,31.0,1002.0,667.23,484.76
2017,6,1,13,15,554.5,301.5,2.4,31.0,845.5,554.05,401.1
2017,6,1,13,30,205.0,491.0,2.4,31.0,689.0,481.17,346.71
2017,6,1,13,45,231.0,475.5,2.4,31.0,694.0,463.76,334.01
2017,6,1,14,0,257.0,460.0,2.4,31.0,699.0,432.98,311.12
2017,6,1,14,15,568.0,283.5,2.4,31.0,791.5,401.59,283.02
2017,6,1,14,30,879.0,107.0,2.4,31.0,884.0,360.9,242.72
2017,6,1,14,45,851.5,117.0,2.4,31.0,845.5,308.62,199.2
2017,6,1,15,0,824.0,127.0,2.4,31.0,807.0,258.55,158.5
2017,6,1,15,15,812.5,124.5,2.4,30.5,767.5,197.04,111.86
2017,6,1,15,30,801.0,122.0,2.4,30.0,728.0,145.09,78.61
2017,6,1,15,45,785.5,119.0,2.4,30.0,683.0,94.28,58.61
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,80.91,60.79
2017,6,1,16,15,750.5,112.5,2.4,29.5,589.5,80.42,60.73
2017,6,1,16,30,731.0,109.0,2.4,29.0,541.0,79.81,60.58
2017,6,1,16,45,703.0,105.5,2.45,29.0,489.0,71.96,54.32
2017,6,1,17,0,675.0,102.0,2.5,29.0,437.0,71.18,53.9
2017,6,1,17,15,640.0,96.5,2.4,28.5,384.0,68.88,52.31
2017,6,1,17,30,605.0,91.0,2.3,28.0,331.0,66.46,50.59
2017,6,1,17,45,550.0,85.0,2.2,28.0,278.0,63.36,48.13
2017,6,1,18,0,495.0,79.0,2.1,28.0,225.0,60.25,45.56
2017,6,1,18,15,425.5,69.0,1.95,27.0,176.0,53.72,40.12
2017,6,1,18,30,356.0,59.0,1.8,26.0,127.0,44.8,32.41
2017,6,1,18,45,251.0,45.0,1.65,25.5,85.0,34.41,23.12
2017,6,1,19,0,146.0,31.0,1.5,25.0,43.0,23.87,12.53
2017,6,1,19,15,73.0,15.5,1.6,24.5,21.5,13.23,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,8.96,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,17.34,7.19
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,39.1,26.12
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,60.02,43.91
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,91.49,70.54
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,135.84,107.16
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,200.9,160.67
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,285.56,227.95
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,332.28,263.02
2017,6,2,8,0,138.0,212.0,1.9,24.0,281.0,378.76,297.19
2017,6,2,8,15,221.0,228.5,1.95,24.0,353.0,476.7,371.58
2017,6,2,8,30,304.0,245.0,2.0,24.0,425.0,598.68,460.13
2017,6,2,8,45,257.5,278.0,2.05,24.5,439.5,587.96,447.62
2017,6,2,9,0,211.0,311.0,2.1,25.0,454.0,551.91,418.52
2017,6,2,9,15,128.0,314.5,2.1,25.5,403.5,465.05,351.86
2017,6,2,9,30,45.0,318.0,2.1,26.0,353.0,356.6,268.83
2017,6,2,9,45,101.0,361.0,2.15,26.5,443.5,454.22,341.03
2017,6,2,10,0,157.0,404.0,2.2,27.0,534.0,569.9,422.31
2017,6,2,10,15,89.5,363.5,2.15,27.5,438.5,432.5,321.33
2017,6,2,10,30,22.0,323.0,2.1,28.0,343.0,303.58,225.3
2017,6,2,10,45,116.5,395.5,2.1,28.5,504.0,493.99,364.3
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,642.29,465.84
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,697.82,503.44
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,734.08,528.39
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,712.22,511.52
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,689.01,494.25
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,635.16,456.12
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,584.66,420.29
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,592.23,425.78
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,594.46,426.59
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,559.22,401.29
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,524.59,376.27
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,496.97,355.83
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,465.2,329.09
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,408.51,287.89
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,378.31,268.53
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,341.66,240.45
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,305.73,213.11
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,269.07,186.37
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,233.86,162.92
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,153.62,106.94
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,90.51,68.5
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,90.14,68.64
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,89.62,68.6
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,110.54,86.0
