Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,135.21,106.48
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,105.92,82.94
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,79.82,61.72
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,74.01,57.17
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,68.01,52.3
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,59.24,44.89
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,50.23,37.0
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,37.54,25.75
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,24.95,13.52
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,13.66,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,10.67,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,22.3,10.91
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,62.58,45.54
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,96.08,74.3
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,135.13,107.13
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,174.07,139.11
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,370.89,298.51
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,566.16,445.92
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,453.41,354.72
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,311.68,242.0
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,431.14,332.73
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,553.66,420.48
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,531.73,401.14
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,529.77,396.8
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,509.19,379.74
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,465.77,346.85
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,634.86,467.23
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,757.95,550.31
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,753.02,544.12
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,746.08,537.82
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,734.76,528.17
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,721.82,517.58
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,616.4,443.93
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,518.29,374.37
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,608.03,437.71
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,683.32,488.13
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,677.14,483.38
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,667.51,476.7
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,606.65,433.72
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,550.8,394.27
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,522.34,374.08
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,490.2,351.1
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,456.68,327.07
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,424.78,304.02
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,407.0,290.52
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,372.69,264.45
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,342.11,238.63
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,292.62,198.3
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,264.49,181.14
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,249.16,175.62
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,193.25,138.24
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,151.6,117.21
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,159.41,124.12
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,155.19,121.37
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,155.45,122.02
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,145.66,114.58
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,131.66,103.86
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,121.14,95.82
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,104.6,82.43
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,87.72,68.5
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,71.07,54.71
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,54.14,40.3
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,37.88,26.07
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,21.26,10.84
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,11.1,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.12,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,9.87,1.72
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,20.62,11.2
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,31.4,20.47
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,43.53,30.72
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,56.81,41.74
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,109.33,85.34
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,178.86,141.5
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,118.4,91.45
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,78.9,58.5
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,108.97,82.4
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,139.27,106.09
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,288.18,223.05
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,425.81,326.14
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,423.1,321.93
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,419.88,318.04
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,337.76,255.34
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,244.01,183.47
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,229.56,172.41
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,215.63,161.6
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,305.99,228.74
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,382.33,283.49
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,585.75,432.09
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,747.47,543.87
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,801.54,582.59
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,818.66,595.03
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,782.25,569.92
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,743.9,542.92
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,529.92,389.53
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,339.0,247.98
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,469.91,346.47
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,567.25,412.92
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,335.56,245.5
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,174.21,127.7
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,255.02,188.06
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,327.7,240.37
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,206.19,151.53
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,83.98,60.15
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,75.13,53.52
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,65.85,46.4
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,61.61,43.2
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,57.38,41.98
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,67.37,50.36
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,77.31,58.72
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,115.53,90.3
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,149.97,118.56
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,134.24,106.27
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,118.11,93.61
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,101.86,80.41
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,85.26,66.67
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,69.21,53.25
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,52.89,39.26
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,37.59,25.86
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,22.03,11.56
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,11.52,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,73.18,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,209.99,153.84
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,304.45,244.36
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,412.71,334.95
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,497.44,402.63
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,585.43,469.52
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,651.16,516.22
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,717.5,561.48
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,772.64,597.1
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,827.07,631.21
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,860.52,650.71
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,897.48,672.46
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,927.01,688.92
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,953.81,703.48
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,970.06,710.37
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,970.56,707.09
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,976.69,707.79
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,979.44,706.37
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,975.71,702.38
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,968.49,696.35
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,907.99,653.86
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,819.31,587.8
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,668.99,483.36
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,515.81,373.97
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,569.89,412.13
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,607.92,437.64
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,627.78,451.97
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,637.86,459.43
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,607.13,437.52
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,577.09,416.09
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,532.38,384.96
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,499.16,361.52
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,479.33,346.79
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,461.13,331.78
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,427.62,305.15
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,396.31,278.46
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,329.99,223.24
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,263.43,166.27
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,226.84,144.58
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,215.75,146.24
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,174.96,127.11
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,189.24,148.38
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,120.71,93.82
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,42.3,29.71
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,34.78,23.58
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,27.29,17.38
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,23.95,14.69
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,20.62,11.96
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,17.31,9.2
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,13.99,6.4
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,10.69,3.55
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,7.39,0.68
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,4.92,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.23,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,70.57,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,205.46,150.8
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,299.44,240.96
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,401.7,327.87
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,490.49,399.8
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,578.83,468.21
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,645.86,517.51
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,713.47,565.43
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,768.33,601.33
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,822.38,635.59
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,687.37,533.49
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,506.17,392.25
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,610.32,468.97
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,692.55,526.97
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,858.93,646.08
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,986.08,728.33
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,993.02,729.3
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,983.11,720.09
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,897.6,660.25
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,766.34,564.01
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,880.77,647.67
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,944.54,689.87
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,922.55,674.56
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,897.34,657.65
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,865.43,635.22
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,830.81,610.94
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,794.02,586.09
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,755.26,558.73
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,714.21,527.88
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,671.49,495.23
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,625.23,460.09
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,577.79,423.2
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,527.82,383.52
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,476.68,341.86
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,424.07,298.07
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,371.34,253.4
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,317.52,207.62
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,263.73,162.59
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,210.56,121.25
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,158.56,86.86
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,95.34,55.39
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,73.86,54.86
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,73.35,54.75
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,72.74,54.56
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,70.94,53.27
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,68.99,51.87
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,61.12,45.63
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,59.01,44.14
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,55.6,41.4
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,52.09,38.5
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,46.75,34.09
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,41.3,29.37
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,33.01,21.95
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,24.55,13.63
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,11.72,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,87.13,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,239.52,175.34
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,342.53,272.47
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,451.86,361.84
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,533.97,425.08
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,619.12,487.01
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,684.99,531.08
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,751.39,573.26
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,802.74,603.15
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,847.65,627.63
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,887.45,650.96
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,924.98,672.52
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,952.26,687.86
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,976.6,701.36
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,992.94,710.69
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,993.25,710.07
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,999.34,711.98
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,1001.95,711.76
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,810.86,583.29
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,570.04,411.0
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,796.06,573.51
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,959.02,678.76
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,936.3,662.34
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,910.29,645.5
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,878.98,625.63
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,844.8,603.85
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,806.87,579.18
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,766.85,552.66
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,723.42,521.01
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,678.62,487.87
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,554.98,397.97
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,460.09,328.76
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,457.49,326.78
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,438.83,312.44
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,415.64,290.67
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,373.75,250.54
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,321.24,207.39
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,263.64,161.46
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,210.79,121.25
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,159.48,87.65
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,108.83,65.26
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,88.04,65.72
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,87.55,65.69
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,78.94,59.08
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,76.99,57.71
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,74.84,56.18
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,72.37,54.48
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,69.75,52.64
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,65.02,48.97
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,60.07,45.01
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,53.53,39.64
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,44.89,32.26
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,34.88,23.48
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,24.71,13.86
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,12.46,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,55.59,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,156.72,113.32
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,263.61,209.32
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,359.61,289.87
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,439.32,354.81
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,523.06,419.71
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,589.5,467.91
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,666.2,521.62
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,720.77,556.24
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,774.41,589.03
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,817.61,613.73
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,858.92,636.32
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,888.52,650.38
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,915.46,662.28
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,936.11,671.04
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,953.73,677.59
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,960.78,676.7
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,964.47,673.8
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,954.66,665.77
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,950.48,661.5
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,939.44,652.66
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,925.01,641.98
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,905.4,629.57
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,882.55,615.28
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,853.13,596.47
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,820.95,575.68
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,784.69,552.0
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,746.5,526.69
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,588.16,416.42
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,454.37,321.12
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,405.29,288.35
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,359.82,257.11
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,425.94,303.45
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,473.54,330.86
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,423.3,291.03
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,373.29,251.02
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,321.36,216.94
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,317.36,221.25
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,272.25,187.83
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,238.48,164.29
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,158.33,106.96
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,87.55,65.46
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,87.34,65.74
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,87.0,65.83
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,84.81,64.3
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,82.38,62.56
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,79.59,60.64
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,76.63,58.54
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,71.48,54.44
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,64.2,48.45
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,56.34,42.0
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,48.28,35.12
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,37.34,25.55
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,26.16,15.09
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,13.21,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,6.83,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,13.18,4.2
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,26.87,16.15
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,42.61,29.47
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,61.7,45.4
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,80.22,60.6
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,170.01,135.27
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,251.21,201.19
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,234.57,185.69
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,217.16,169.77
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,358.01,280.78
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,479.72,372.77
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,321.04,248.73
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,138.08,103.52
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,311.93,239.16
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,497.78,376.75
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,594.37,447.09
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,709.12,528.0
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,719.06,533.81
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,727.23,539.01
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,681.29,502.48
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,620.73,456.39
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,686.46,503.74
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,732.4,536.14
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,715.81,523.82
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,697.35,510.58
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,682.95,500.25
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,666.2,488.11
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,664.77,488.82
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,655.83,482.75
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,577.29,422.55
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,512.12,373.1
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,500.7,364.09
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,470.68,338.28
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,406.84,290.8
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,371.29,267.15
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,330.52,229.32
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,270.46,174.04
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,241.96,159.21
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,239.01,166.95
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,203.24,146.06
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,181.96,142.15
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,141.3,110.28
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,107.13,83.11
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,112.02,87.47
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,116.12,91.16
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,109.85,86.48
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,107.08,84.67
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,95.68,75.56
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,83.87,65.89
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,70.91,55.0
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,57.59,43.48
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,42.52,30.14
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,27.1,15.99
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,14.18,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,44.63,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,134.78,97.03
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,222.03,177.27
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,330.88,268.49
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,412.84,336.11
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,499.04,404.49
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,566.74,455.42
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,635.94,505.27
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,548.75,435.05
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,453.78,357.88
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,664.89,517.57
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,850.82,647.17
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,769.39,583.87
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,669.14,506.54
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,622.83,468.99
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,552.13,414.11
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,621.39,463.49
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,709.16,523.42
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,847.46,621.73
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,958.75,695.06
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,948.13,685.01
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,934.04,673.78
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,913.34,659.72
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,889.39,643.65
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,803.61,581.53
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,713.57,514.61
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,671.25,484.66
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,630.07,455.1
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,660.47,479.28
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,665.67,484.1
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,619.89,450.06
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,573.19,414.75
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,524.17,376.09
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,474.81,336.33
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,415.34,292.25
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,382.43,270.13
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,341.02,239.69
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,317.89,223.13
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,243.92,158.63
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,168.75,95.66
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,112.3,67.21
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,90.73,67.91
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,90.39,68.01
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,89.9,67.98
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,89.41,67.84
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,88.86,67.65
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,86.01,65.72
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,81.67,62.51
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,75.94,58.08
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,70.01,53.35
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,61.66,46.49
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,53.07,39.16
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,40.84,28.41
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,28.69,17.14
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,14.66,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,58.35,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,165.59,120.53
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,277.97,222.37
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,382.22,310.51
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,466.92,379.2
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,563.28,453.07
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,632.33,503.6
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,701.97,552.7
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,421.55,337.18
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,78.91,58.09
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,221.66,172.82
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,362.27,280.62
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,689.28,528.94
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,960.36,713.91
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,857.49,638.37
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,727.64,540.76
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,733.84,542.6
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,737.84,542.24
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,886.16,648.41
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,981.56,710.27
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,968.41,698.66
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,951.84,685.82
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,930.01,669.72
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,904.91,651.63
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,874.49,630.17
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,841.2,606.9
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,803.34,581.82
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,763.47,554.95
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,721.29,523.69
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,677.71,490.93
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,630.79,456.19
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,582.65,419.7
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,532.65,380.9
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,481.85,340.45
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,429.65,297.97
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,377.25,254.46
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,323.51,209.67
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,270.26,165.81
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,217.06,124.44
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,164.96,89.45
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,103.3,58.04
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,77.8,57.25
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,77.18,57.07
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,76.43,56.78
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,75.11,55.92
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,67.29,49.76
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,65.14,48.3
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,62.88,46.73
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,59.65,44.3
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,56.34,41.71
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,50.81,37.2
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,45.15,32.37
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,36.18,24.51
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,25.55,14.73
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,12.86,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,79.75,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,225.91,164.89
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,323.89,258.18
2017,6,12,6,30,409.0,56.0,2.9,23.0,135.0,436.73,351.65
2017,6,12,6,45,485.5,63.5,3.0,23.5,186.0,524.37,421.14
2017,6,12,7,0,562.0,71.0,3.1,24.0,237.0,615.36,489.84
2017,6,12,7,15,608.5,77.5,3.05,24.5,290.5,681.12,536.27
2017,6,12,7,30,655.0,84.0,3.0,25.0,344.0,747.39,581.1
2017,6,12,7,45,698.0,85.5,3.0,25.5,399.5,803.57,617.33
2017,6,12,8,0,741.0,87.0,3.0,26.0,455.0,854.25,648.7
2017,6,12,8,15,544.0,160.5,2.95,26.5,447.0,756.24,576.36
2017,6,12,8,30,347.0,234.0,2.9,27.0,439.0,627.66,478.49
2017,6,12,8,45,590.5,165.0,2.9,27.5,550.0,825.86,619.78
2017,6,12,9,0,834.0,96.0,2.9,28.0,661.0,973.98,714.06
2017,6,12,9,15,522.5,226.5,2.9,28.5,588.5,813.8,601.55
2017,6,12,9,30,211.0,357.0,2.9,29.0,516.0,590.67,437.82
2017,6,12,9,45,204.5,379.0,2.9,29.5,540.0,600.26,443.42
2017,6,12,10,0,198.0,401.0,2.9,30.0,564.0,608.46,446.76
2017,6,12,10,15,219.0,416.5,2.9,30.5,604.0,635.88,464.23
2017,6,12,10,30,240.0,432.0,2.9,31.0,644.0,661.4,480.07
2017,6,12,10,45,577.0,269.5,2.95,31.5,800.5,850.19,613.7
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,969.82,690.27
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,946.74,673.91
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,920.33,656.67
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,887.37,634.24
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,851.57,610.0
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.0,813.61,585.49
2017,6,12,12,30,913.0,120.0,3.2,33.0,1026.0,773.49,559.36
2017,6,12,12,45,912.5,119.5,3.25,33.5,1023.0,730.2,527.89
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,685.42,494.76
2017,6,12,13,15,655.0,272.0,3.3,34.0,915.5,599.65,431.03
2017,6,12,13,30,398.0,425.0,3.3,34.0,811.0,537.0,383.98
2017,6,12,13,45,649.5,270.0,3.35,34.5,884.5,514.68,366.81
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,486.36,341.57
2017,6,12,14,15,895.0,114.0,3.4,35.0,931.5,432.92,298.31
2017,6,12,14,30,889.0,113.0,3.4,35.0,905.0,379.24,254.03
2017,6,12,14,45,867.0,120.0,3.45,35.0,867.5,326.08,210.17
2017,6,12,15,0,845.0,127.0,3.5,35.0,830.0,274.61,168.28
2017,6,12,15,15,834.0,124.5,3.5,34.5,791.0,221.34,127.34
2017,6,12,15,30,823.0,122.0,3.5,34.0,752.0,159.5,85.19
2017,6,12,15,45,809.0,118.5,3.55,34.0,707.5,107.31,60.64
2017,6,12,16,0,795.0,115.0,3.6,34.0,663.0,80.24,59.2
2017,6,12,16,15,776.5,111.5,3.65,33.5,614.0,79.72,59.11
2017,6,12,16,30,758.0,108.0,3.7,33.0,565.0,79.07,58.92
2017,6,12,16,45,734.0,103.5,3.75,33.0,513.0,77.52,57.88
2017,6,12,17,0,710.0,99.0,3.8,33.0,461.0,69.21,51.33
2017,6,12,17,15,677.5,94.0,3.7,32.5,407.5,67.15,49.95
2017,6,12,17,30,645.0,89.0,3.6,32.0,354.0,64.98,48.46
