Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,17,45,600.5,82.5,3.5,31.5,300.5,61.48,45.81
2017,6,12,18,0,556.0,76.0,3.4,31.0,247.0,57.86,42.98
2017,6,12,18,15,491.0,67.0,3.2,30.0,196.5,51.98,38.19
2017,6,12,18,30,426.0,58.0,3.0,29.0,146.0,45.95,33.05
2017,6,12,18,45,330.0,46.0,2.85,28.5,102.0,37.02,25.16
2017,6,12,19,0,234.0,34.0,2.7,28.0,58.0,26.31,15.3
2017,6,12,19,15,117.0,17.0,2.95,27.5,29.0,13.24,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,68.16,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,202.3,146.37
2017,6,13,6,15,264.0,46.0,3.0,23.5,88.0,297.6,236.25
2017,6,13,6,30,364.0,60.0,3.2,24.0,130.0,402.01,323.78
2017,6,13,6,45,449.0,67.5,3.4,24.5,181.0,498.65,400.85
2017,6,13,7,0,534.0,75.0,3.6,25.0,232.0,596.04,475.05
2017,6,13,7,15,267.0,56.5,3.65,25.5,135.0,332.36,269.27
2017,6,13,7,30,0.0,38.0,3.7,26.0,38.0,31.39,20.02
2017,6,13,7,45,118.0,121.0,3.75,27.0,180.0,246.67,196.41
2017,6,13,8,0,236.0,204.0,3.8,28.0,322.0,483.89,377.32
2017,6,13,8,15,498.5,153.5,3.8,28.5,437.0,702.69,539.89
2017,6,13,8,30,761.0,103.0,3.8,29.0,552.0,912.75,681.59
2017,6,13,8,45,395.5,182.0,3.85,29.5,417.0,637.83,483.84
2017,6,13,9,0,30.0,261.0,3.9,30.0,282.0,288.39,216.7
2017,6,13,9,15,431.0,187.0,3.9,30.5,511.5,675.55,509.95
2017,6,13,9,30,832.0,113.0,3.9,31.0,741.0,987.21,718.49
2017,6,13,9,45,846.0,113.5,3.95,31.5,781.5,995.0,718.51
2017,6,13,10,0,860.0,114.0,4.0,32.0,822.0,999.4,718.76
2017,6,13,10,15,867.5,115.5,4.05,32.0,856.0,994.83,714.85
2017,6,13,10,30,875.0,117.0,4.1,32.0,890.0,986.77,708.9
2017,6,13,10,45,884.0,116.0,4.15,32.5,918.0,974.17,698.74
2017,6,13,11,0,893.0,115.0,4.2,33.0,946.0,958.11,686.5
2017,6,13,11,15,896.5,116.0,4.25,33.0,965.5,935.38,671.46
2017,6,13,11,30,900.0,117.0,4.3,33.0,985.0,909.39,654.36
2017,6,13,11,45,891.0,125.5,4.4,33.5,994.0,875.95,631.28
2017,6,13,12,0,882.0,134.0,4.5,34.0,1003.0,839.78,606.4
2017,6,13,12,15,882.0,134.5,4.55,34.0,1007.0,802.14,581.51
2017,6,13,12,30,882.0,135.0,4.6,34.0,1011.0,762.51,554.73
2017,6,13,12,45,884.5,132.0,4.65,34.5,1008.0,720.55,523.67
2017,6,13,13,0,887.0,129.0,4.7,35.0,1005.0,677.06,491.01
2017,6,13,13,15,581.0,304.0,4.75,35.0,875.5,578.42,417.42
2017,6,13,13,30,275.0,479.0,4.8,35.0,746.0,506.98,363.72
2017,6,13,13,45,578.0,299.5,4.85,35.5,845.0,499.66,357.52
2017,6,13,14,0,881.0,120.0,4.9,36.0,944.0,481.64,339.39
2017,6,13,14,15,875.0,118.5,4.95,35.5,917.5,428.93,297.12
2017,6,13,14,30,869.0,117.0,5.0,35.0,891.0,376.02,253.72
2017,6,13,14,45,868.0,111.0,5.05,35.0,859.5,321.65,208.08
2017,6,13,15,0,867.0,105.0,5.1,35.0,828.0,266.97,162.66
2017,6,13,15,15,458.5,217.0,5.1,35.0,597.5,205.92,131.24
2017,6,13,15,30,50.0,329.0,5.1,35.0,367.0,233.53,168.9
2017,6,13,15,45,192.5,310.5,5.1,35.0,445.0,208.39,148.54
2017,6,13,16,0,335.0,292.0,5.1,35.0,523.0,178.58,136.67
2017,6,13,16,15,561.0,191.0,5.1,34.5,544.0,119.03,90.26
2017,6,13,16,30,787.0,90.0,5.1,34.0,565.0,67.49,49.31
2017,6,13,16,45,760.0,88.0,5.15,34.0,512.5,67.08,49.19
2017,6,13,17,0,733.0,86.0,5.2,34.0,460.0,66.67,49.05
2017,6,13,17,15,702.5,82.0,5.2,33.5,407.5,64.74,47.78
2017,6,13,17,30,672.0,78.0,5.2,33.0,355.0,57.49,42.08
2017,6,13,17,45,619.0,74.5,5.2,32.5,301.0,55.73,40.86
2017,6,13,18,0,566.0,71.0,5.2,32.0,247.0,54.05,39.63
2017,6,13,18,15,502.0,63.5,5.1,31.0,196.5,49.22,35.71
2017,6,13,18,30,438.0,56.0,5.0,30.0,146.0,44.3,31.53
2017,6,13,18,45,327.5,45.5,4.9,29.5,102.0,36.53,24.64
2017,6,13,19,0,217.0,35.0,4.8,29.0,58.0,27.01,15.82
2017,6,13,19,15,108.5,17.5,4.7,28.5,29.0,13.61,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,16.5,3.5,23.5,21.5,51.94,0.0
2017,6,14,6,0,114.0,33.0,3.6,24.0,43.0,152.17,108.61
2017,6,14,6,15,206.5,49.5,3.85,24.5,83.0,260.08,205.54
2017,6,14,6,30,299.0,66.0,4.1,25.0,123.0,359.53,289.2
2017,6,14,6,45,369.0,78.0,4.35,25.5,171.0,440.5,355.56
2017,6,14,7,0,439.0,90.0,4.6,26.0,219.0,525.74,422.22
2017,6,14,7,15,489.5,99.0,4.65,26.5,270.5,592.8,471.8
2017,6,14,7,30,540.0,108.0,4.7,27.0,322.0,670.79,527.69
2017,6,14,7,45,277.0,139.5,4.8,27.5,250.5,439.88,348.6
2017,6,14,8,0,14.0,171.0,4.9,28.0,179.0,170.27,130.43
2017,6,14,8,15,348.5,149.5,4.9,28.5,354.5,549.87,430.38
2017,6,14,8,30,683.0,128.0,4.9,29.0,530.0,871.73,659.97
2017,6,14,8,45,429.0,220.0,4.95,29.5,480.0,715.56,542.48
2017,6,14,9,0,175.0,312.0,5.0,30.0,430.0,516.37,390.36
2017,6,14,9,15,93.0,269.5,5.0,30.5,333.0,378.87,286.4
2017,6,14,9,30,11.0,227.0,5.0,31.0,236.0,210.19,156.56
2017,6,14,9,45,409.5,181.0,5.0,31.5,518.5,635.97,480.7
2017,6,14,10,0,808.0,135.0,5.0,32.0,801.0,982.82,716.35
2017,6,14,10,15,570.0,271.0,5.0,32.5,750.5,874.27,637.19
2017,6,14,10,30,332.0,407.0,5.0,33.0,700.0,744.57,540.77
2017,6,14,10,45,210.5,429.5,5.0,33.5,617.5,618.75,450.21
2017,6,14,11,0,89.0,452.0,5.0,34.0,535.0,498.77,361.99
2017,6,14,11,15,69.0,442.5,5.0,34.0,508.0,463.04,336.26
2017,6,14,11,30,49.0,433.0,5.0,34.0,481.0,428.75,311.21
2017,6,14,11,45,39.0,413.0,5.05,34.5,451.5,395.17,286.43
2017,6,14,12,0,29.0,393.0,5.1,35.0,422.0,362.96,262.63
2017,6,14,12,15,22.0,334.0,5.05,35.0,356.0,301.47,218.37
2017,6,14,12,30,15.0,275.0,5.0,35.0,290.0,240.62,174.16
2017,6,14,12,45,16.5,300.5,5.0,35.5,317.0,260.64,188.39
2017,6,14,13,0,18.0,326.0,5.0,36.0,344.0,279.86,201.81
2017,6,14,13,15,97.0,410.5,5.0,36.0,505.0,381.67,275.34
2017,6,14,13,30,176.0,495.0,5.0,36.0,666.0,472.11,338.43
2017,6,14,13,45,98.5,413.5,5.0,36.0,509.0,360.5,259.09
2017,6,14,14,0,21.0,332.0,5.0,36.0,352.0,274.64,197.91
2017,6,14,14,15,19.0,314.5,5.0,36.0,332.5,257.64,185.83
2017,6,14,14,30,17.0,297.0,5.0,36.0,313.0,241.11,173.95
2017,6,14,14,45,108.0,352.0,5.0,36.0,443.5,276.5,197.07
2017,6,14,15,0,199.0,407.0,5.0,36.0,574.0,315.48,221.41
2017,6,14,15,15,220.5,383.0,4.95,35.5,559.5,287.01,199.94
2017,6,14,15,30,242.0,359.0,4.9,35.0,545.0,256.7,178.53
2017,6,14,15,45,187.5,339.5,4.9,35.0,478.0,222.67,159.02
2017,6,14,16,0,133.0,320.0,4.9,35.0,411.0,201.85,154.76
2017,6,14,16,15,271.5,273.0,4.85,34.5,442.5,169.57,130.22
2017,6,14,16,30,410.0,226.0,4.8,34.0,474.0,139.47,107.05
2017,6,14,16,45,327.5,219.0,4.8,34.0,405.5,144.46,111.44
2017,6,14,17,0,245.0,212.0,4.8,34.0,337.0,140.26,108.49
2017,6,14,17,15,264.0,184.0,4.65,33.5,305.0,125.23,96.97
2017,6,14,17,30,283.0,156.0,4.5,33.0,273.0,109.26,84.52
2017,6,14,17,45,258.0,137.0,4.4,33.0,232.0,97.52,75.17
2017,6,14,18,0,233.0,118.0,4.3,33.0,191.0,85.31,65.27
2017,6,14,18,15,291.0,93.0,4.05,32.0,165.5,69.4,52.31
2017,6,14,18,30,349.0,68.0,3.8,31.0,140.0,51.11,37.04
2017,6,14,18,45,265.5,52.5,3.6,30.0,98.0,39.89,27.37
2017,6,14,19,0,182.0,37.0,3.4,29.0,56.0,28.4,16.98
2017,6,14,19,15,91.0,18.5,3.45,28.5,28.0,14.35,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,13.0,15.0,3.35,23.5,16.0,21.43,0.0
2017,6,15,6,0,26.0,30.0,3.5,24.0,32.0,56.06,36.35
2017,6,15,6,15,68.5,52.0,3.65,24.0,63.5,129.9,100.41
2017,6,15,6,30,111.0,74.0,3.8,24.0,95.0,191.34,153.06
2017,6,15,6,45,167.0,90.5,4.0,24.5,133.5,273.06,220.9
2017,6,15,7,0,223.0,107.0,4.2,25.0,172.0,343.32,278.0
2017,6,15,7,15,290.5,121.5,4.3,25.5,225.0,424.12,341.74
2017,6,15,7,30,358.0,136.0,4.4,26.0,278.0,529.89,421.79
2017,6,15,7,45,324.5,166.0,4.55,27.0,308.5,519.42,409.93
2017,6,15,8,0,291.0,196.0,4.7,28.0,339.0,526.77,411.35
2017,6,15,8,15,281.0,222.5,4.75,28.5,374.0,549.42,425.17
2017,6,15,8,30,271.0,249.0,4.8,29.0,409.0,569.84,437.12
2017,6,15,8,45,314.0,263.5,4.85,29.5,464.5,627.41,477.37
2017,6,15,9,0,357.0,278.0,4.9,30.0,520.0,684.29,516.17
2017,6,15,9,15,549.5,216.0,4.9,30.5,616.5,829.6,619.69
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,961.93,706.42
2017,6,15,9,45,759.0,154.5,4.9,31.5,754.0,964.67,704.4
2017,6,15,10,0,776.0,155.0,4.9,32.0,795.0,972.08,706.45
2017,6,15,10,15,542.5,284.5,4.85,32.5,741.0,860.9,626.61
2017,6,15,10,30,309.0,414.0,4.8,33.0,687.0,729.25,528.9
2017,6,15,10,45,307.0,429.0,4.75,33.5,707.5,727.61,526.04
2017,6,15,11,0,305.0,444.0,4.7,34.0,728.0,724.04,521.32
2017,6,15,11,15,565.5,303.0,4.65,34.0,843.0,825.92,596.06
2017,6,15,11,30,826.0,162.0,4.6,34.0,958.0,896.57,645.3
2017,6,15,11,45,828.0,163.5,4.55,34.5,970.5,866.94,623.46
2017,6,15,12,0,830.0,165.0,4.5,35.0,983.0,834.42,600.42
2017,6,15,12,15,831.0,165.0,4.45,35.0,987.5,797.22,575.44
2017,6,15,12,30,832.0,165.0,4.4,35.0,992.0,757.94,547.73
2017,6,15,12,45,834.0,163.0,4.35,35.5,989.5,716.19,516.86
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,673.01,484.55
2017,6,15,13,15,833.5,160.5,4.2,36.0,976.0,626.78,450.37
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,579.51,414.69
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,529.81,375.86
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,479.36,335.62
2017,6,15,14,15,820.5,152.5,4.05,37.0,903.0,427.55,294.17
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,375.78,251.94
2017,6,15,14,45,823.0,138.5,4.0,37.0,849.0,321.4,207.03
2017,6,15,15,0,832.0,126.0,4.0,37.0,821.0,273.84,167.26
2017,6,15,15,15,821.5,123.5,4.0,36.5,782.5,221.43,127.0
2017,6,15,15,30,811.0,121.0,4.0,36.0,744.0,160.38,85.21
2017,6,15,15,45,798.0,118.0,4.0,36.0,700.0,109.23,60.55
2017,6,15,16,0,785.0,115.0,4.0,36.0,656.0,79.92,58.42
2017,6,15,16,15,766.5,111.5,3.95,35.5,608.0,79.41,58.35
2017,6,15,16,30,748.0,108.0,3.9,35.0,560.0,78.78,58.17
2017,6,15,16,45,724.5,103.5,3.9,35.0,509.0,77.25,57.15
2017,6,15,17,0,701.0,99.0,3.9,35.0,458.0,68.97,50.67
2017,6,15,17,15,668.5,94.0,3.75,34.5,405.0,66.92,49.32
2017,6,15,17,30,636.0,89.0,3.6,34.0,352.0,64.76,47.85
2017,6,15,17,45,591.5,82.5,3.5,33.5,299.5,61.27,45.23
2017,6,15,18,0,547.0,76.0,3.4,33.0,247.0,57.67,42.44
2017,6,15,18,15,483.0,67.5,3.1,32.0,197.0,52.21,38.05
2017,6,15,18,30,419.0,59.0,2.8,31.0,147.0,46.63,33.33
2017,6,15,18,45,323.0,47.0,2.55,30.5,103.0,36.08,24.19
2017,6,15,19,0,227.0,35.0,2.3,30.0,59.0,27.03,15.85
2017,6,15,19,15,113.5,17.5,2.55,29.5,29.5,13.62,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,16.0,3.8,22.5,22.0,60.07,0.0
2017,6,16,6,0,140.0,32.0,3.9,23.0,44.0,185.31,133.03
2017,6,16,6,15,237.5,47.0,4.05,23.5,84.5,279.12,221.8
2017,6,16,6,30,335.0,62.0,4.2,24.0,125.0,381.73,308.43
2017,6,16,6,45,412.0,71.5,4.35,24.5,174.5,466.3,377.28
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,563.68,452.68
2017,6,16,7,15,538.0,88.5,4.55,25.5,276.5,631.21,502.2
2017,6,16,7,30,587.0,96.0,4.6,26.0,329.0,699.37,550.37
2017,6,16,7,45,631.5,99.5,4.65,27.0,383.0,758.44,589.16
2017,6,16,8,0,676.0,103.0,4.7,28.0,437.0,816.96,626.3
2017,6,16,8,15,702.0,107.5,4.65,28.5,488.5,857.62,650.62
2017,6,16,8,30,728.0,112.0,4.6,29.0,540.0,896.34,673.19
2017,6,16,8,45,749.5,115.0,4.6,29.5,589.5,920.49,685.93
2017,6,16,9,0,771.0,118.0,4.6,30.0,639.0,948.18,701.05
2017,6,16,9,15,786.0,121.0,4.55,30.5,684.0,966.29,709.42
2017,6,16,9,30,801.0,124.0,4.5,31.0,729.0,981.2,715.76
2017,6,16,9,45,813.5,126.5,4.5,31.5,769.0,989.65,718.21
2017,6,16,10,0,826.0,129.0,4.5,32.0,809.0,981.24,709.81
2017,6,16,10,15,835.0,131.0,4.45,32.5,843.0,978.82,705.38
2017,6,16,10,30,844.0,133.0,4.4,33.0,877.0,972.93,698.83
2017,6,16,10,45,851.0,134.0,4.35,33.5,904.5,960.66,688.32
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,944.97,675.82
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,924.05,661.46
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,899.86,645.08
2017,6,16,11,45,881.0,130.5,4.2,34.5,989.0,873.12,626.05
2017,6,16,12,0,895.0,123.0,4.2,35.0,1005.0,843.14,604.97
2017,6,16,12,15,896.0,123.0,4.15,35.0,1010.0,805.87,580.14
2017,6,16,12,30,897.0,123.0,4.1,35.0,1015.0,766.46,553.82
2017,6,16,12,45,897.0,122.5,4.05,35.5,1012.0,724.28,522.59
2017,6,16,13,0,897.0,122.0,4.0,36.0,1009.0,680.64,489.85
2017,6,16,13,15,895.0,121.5,3.95,36.0,997.5,634.26,455.58
2017,6,16,13,30,893.0,121.0,3.9,36.0,986.0,586.56,419.56
2017,6,16,13,45,889.5,120.0,3.9,36.5,967.5,536.57,380.29
2017,6,16,14,0,886.0,119.0,3.9,37.0,949.0,485.69,339.49
2017,6,16,14,15,880.5,117.5,3.85,37.0,922.5,432.99,297.1
2017,6,16,14,30,875.0,116.0,3.8,37.0,896.0,380.02,253.62
2017,6,16,14,45,853.5,122.0,3.75,37.0,859.5,327.12,210.2
2017,6,16,15,0,832.0,128.0,3.7,37.0,823.0,275.9,168.68
2017,6,16,15,15,821.0,125.5,3.7,37.0,784.0,214.58,121.64
2017,6,16,15,30,810.0,123.0,3.7,37.0,745.0,162.4,86.22
2017,6,16,15,45,795.5,120.0,3.7,37.0,701.0,111.2,61.42
2017,6,16,16,0,781.0,117.0,3.7,37.0,657.0,81.06,59.05
2017,6,16,16,15,762.5,113.5,3.65,36.5,608.5,80.6,59.03
2017,6,16,16,30,744.0,110.0,3.6,36.0,560.0,80.04,58.9
2017,6,16,16,45,719.5,105.5,3.6,35.5,509.0,71.59,52.45
2017,6,16,17,0,695.0,101.0,3.6,35.0,458.0,70.17,51.63
2017,6,16,17,15,663.0,96.0,3.45,34.5,405.0,68.19,50.34
2017,6,16,17,30,631.0,91.0,3.3,34.0,352.0,66.1,48.94
2017,6,16,17,45,586.5,84.0,3.15,34.0,299.5,62.31,45.97
2017,6,16,18,0,542.0,77.0,3.0,34.0,247.0,58.37,42.82
2017,6,16,18,15,479.0,68.0,2.8,33.0,197.0,52.55,38.15
2017,6,16,18,30,416.0,59.0,2.6,32.0,147.0,46.57,33.14
2017,6,16,18,45,322.5,47.0,2.4,31.0,103.0,36.08,24.14
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,27.03,15.89
2017,6,16,19,15,114.5,17.5,2.5,29.5,29.5,13.61,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,16.5,4.35,23.5,20.5,46.54,0.0
2017,6,17,6,0,98.0,33.0,4.5,24.0,41.0,141.22,99.66
2017,6,17,6,15,185.5,51.0,4.6,24.5,81.0,230.34,182.16
2017,6,17,6,30,273.0,69.0,4.7,25.0,121.0,343.02,276.2
2017,6,17,6,45,357.0,80.0,4.85,25.5,170.5,432.98,350.23
2017,6,17,7,0,441.0,91.0,5.0,26.0,220.0,528.33,425.16
2017,6,17,7,15,491.5,100.0,5.05,26.5,271.5,595.41,474.97
2017,6,17,7,30,542.0,109.0,5.1,27.0,323.0,673.13,530.93
2017,6,17,7,45,593.5,111.5,5.2,27.5,378.0,737.19,575.21
2017,6,17,8,0,645.0,114.0,5.3,28.0,433.0,800.76,618.01
2017,6,17,8,15,672.5,119.5,5.3,28.5,484.5,843.66,644.7
2017,6,17,8,30,700.0,125.0,5.3,29.0,536.0,884.68,669.66
2017,6,17,8,45,728.5,125.5,5.3,29.5,586.0,918.31,689.15
2017,6,17,9,0,757.0,126.0,5.3,30.0,636.0,943.1,702.44
2017,6,17,9,15,772.5,129.5,5.25,30.5,681.0,962.21,711.57
2017,6,17,9,30,788.0,133.0,5.2,31.0,726.0,978.14,718.58
2017,6,17,9,45,801.5,134.5,5.2,31.5,766.5,986.48,720.98
2017,6,17,10,0,815.0,136.0,5.2,32.0,807.0,991.4,721.29
2017,6,17,10,15,824.0,138.0,5.15,32.0,840.5,988.84,717.98
2017,6,17,10,30,833.0,140.0,5.1,32.0,874.0,969.18,703.6
2017,6,17,10,45,840.0,141.0,5.1,32.5,901.5,956.97,693.3
2017,6,17,11,0,847.0,142.0,5.1,33.0,929.0,941.38,680.89
2017,6,17,11,15,851.5,143.0,5.05,33.5,948.5,920.14,664.6
2017,6,17,11,30,856.0,144.0,5.0,34.0,968.0,895.68,646.38
2017,6,17,11,45,838.0,158.5,5.0,34.5,974.5,859.8,621.02
2017,6,17,12,0,820.0,173.0,5.0,35.0,981.0,834.16,602.59
2017,6,17,12,15,820.5,173.5,4.95,35.0,985.0,797.21,577.26
2017,6,17,12,30,821.0,174.0,4.9,35.0,989.0,758.2,549.51
2017,6,17,12,45,655.0,303.5,4.9,35.0,952.5,703.99,507.76
2017,6,17,13,0,489.0,433.0,4.9,35.0,916.0,657.64,471.74
2017,6,17,13,15,652.5,301.0,4.85,35.0,938.0,621.74,448.05
2017,6,17,13,30,816.0,169.0,4.8,35.0,960.0,579.12,417.6
2017,6,17,13,45,813.0,166.5,4.75,35.0,941.5,529.96,379.51
2017,6,17,14,0,810.0,164.0,4.7,35.0,923.0,480.17,340.02
2017,6,17,14,15,803.0,162.0,4.65,35.0,897.0,428.67,298.42
2017,6,17,14,30,796.0,160.0,4.6,35.0,871.0,377.29,256.13
2017,6,17,14,45,796.0,152.5,4.6,35.0,840.5,324.6,212.37
2017,6,17,15,0,796.0,145.0,4.6,35.0,810.0,271.72,168.76
2017,6,17,15,15,784.5,142.0,4.55,35.0,771.5,219.75,128.18
2017,6,17,15,30,773.0,139.0,4.5,35.0,733.0,169.17,93.42
2017,6,17,15,45,760.5,134.5,4.5,35.0,690.0,119.17,68.47
2017,6,17,16,0,748.0,130.0,4.5,35.0,647.0,88.61,65.61
2017,6,17,16,15,729.0,126.0,4.45,34.5,599.5,79.96,59.04
2017,6,17,16,30,710.0,122.0,4.4,34.0,552.0,79.57,59.07
2017,6,17,16,45,675.0,119.0,4.4,34.0,498.0,79.46,59.19
2017,6,17,17,0,640.0,116.0,4.4,34.0,444.0,79.34,59.33
2017,6,17,17,15,509.0,129.0,4.25,33.5,371.5,88.88,67.47
2017,6,17,17,30,378.0,142.0,4.1,33.0,299.0,97.28,74.73
2017,6,17,17,45,350.5,125.5,4.0,33.0,254.5,87.78,67.16
2017,6,17,18,0,323.0,109.0,3.9,33.0,210.0,77.79,59.06
2017,6,17,18,15,282.5,91.0,3.8,32.0,167.5,68.05,51.2
2017,6,17,18,30,242.0,73.0,3.7,31.0,125.0,55.32,40.57
2017,6,17,18,45,181.5,55.0,3.6,30.5,87.5,42.17,29.22
2017,6,17,19,0,121.0,37.0,3.5,30.0,50.0,28.76,17.29
2017,6,17,19,15,60.5,18.5,3.6,29.5,25.0,14.72,0.0
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,57.0,16.0,4.05,23.5,21.0,51.38,0.0
2017,6,18,6,0,114.0,32.0,4.2,24.0,42.0,150.25,106.17
2017,6,18,6,15,207.5,49.0,4.35,24.0,82.5,259.83,205.72
2017,6,18,6,30,301.0,66.0,4.5,24.0,123.0,360.65,291.45
2017,6,18,6,45,199.5,88.5,4.7,24.5,131.5,296.74,240.61
2017,6,18,7,0,98.0,111.0,4.9,25.0,140.0,224.02,180.01
2017,6,18,7,15,266.0,116.5,4.95,25.5,217.0,395.05,319.91
2017,6,18,7,30,434.0,122.0,5.0,26.0,294.0,581.64,464.58
2017,6,18,7,45,551.0,114.5,5.1,27.0,365.5,700.41,549.43
2017,6,18,8,0,668.0,107.0,5.2,28.0,437.0,814.03,627.25
2017,6,18,8,15,695.0,112.0,5.2,28.5,488.5,856.24,652.98
2017,6,18,8,30,722.0,117.0,5.2,29.0,540.0,896.52,677.27
2017,6,18,8,45,747.5,118.5,5.2,29.5,590.5,922.36,691.27
2017,6,18,9,0,773.0,120.0,5.2,30.0,641.0,952.46,708.15
2017,6,18,9,15,788.0,123.0,5.15,30.5,685.5,970.65,716.51
2017,6,18,9,30,803.0,126.0,5.1,31.0,730.0,985.62,722.82
2017,6,18,9,45,816.5,127.0,5.05,31.5,770.5,993.46,724.48
2017,6,18,10,0,830.0,128.0,5.0,32.0,811.0,984.54,715.27
2017,6,18,10,15,838.5,130.0,4.9,32.5,845.0,981.7,710.0
2017,6,18,10,30,847.0,132.0,4.8,33.0,879.0,975.4,702.6
2017,6,18,10,45,853.5,133.5,4.75,33.5,906.0,963.19,691.93
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,947.56,679.41
2017,6,18,11,15,864.0,136.0,4.65,34.5,953.0,925.78,663.07
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,900.79,644.81
2017,6,18,11,45,873.5,135.5,4.55,35.5,986.5,871.88,624.13
2017,6,18,12,0,879.0,134.0,4.5,36.0,1000.0,840.03,601.63
2017,6,18,12,15,879.5,134.0,4.5,36.0,1004.5,802.7,576.94
2017,6,18,12,30,880.0,134.0,4.5,36.0,1009.0,763.34,550.58
2017,6,18,12,45,650.5,288.5,4.5,36.5,934.0,690.33,494.35
2017,6,18,13,0,421.0,443.0,4.5,37.0,859.0,625.74,444.57
2017,6,18,13,15,428.0,436.0,4.55,37.0,855.0,588.65,418.61
2017,6,18,13,30,435.0,429.0,4.6,37.0,851.0,555.79,394.82
2017,6,18,13,45,447.0,415.0,4.65,37.0,841.0,520.21,368.61
2017,6,18,14,0,459.0,401.0,4.7,37.0,831.0,483.61,341.02
2017,6,18,14,15,453.0,383.5,4.75,36.5,798.0,436.65,306.39
2017,6,18,14,30,447.0,366.0,4.8,36.0,765.0,390.73,271.8
2017,6,18,14,45,448.5,347.5,4.85,36.0,735.5,347.43,237.9
2017,6,18,15,0,450.0,329.0,4.9,36.0,706.0,304.45,204.3
2017,6,18,15,15,420.0,324.0,4.9,36.0,663.0,264.22,174.91
2017,6,18,15,30,390.0,319.0,4.9,36.0,620.0,239.64,159.57
2017,6,18,15,45,448.5,276.0,4.95,36.0,602.0,178.99,119.72
2017,6,18,16,0,507.0,233.0,5.0,36.0,584.0,138.15,104.44
2017,6,18,16,15,523.5,207.5,4.95,35.5,547.0,127.44,96.54
2017,6,18,16,30,540.0,182.0,4.9,35.0,510.0,115.77,87.77
2017,6,18,16,45,573.5,153.5,4.9,34.5,474.0,100.82,76.27
2017,6,18,17,0,607.0,125.0,4.9,34.0,438.0,84.96,63.89
2017,6,18,17,15,519.5,128.5,4.85,33.5,375.0,88.68,67.32
2017,6,18,17,30,432.0,132.0,4.8,33.0,312.0,91.36,69.91
2017,6,18,17,45,398.0,118.0,4.75,32.5,265.5,83.23,63.58
2017,6,18,18,0,364.0,104.0,4.7,32.0,219.0,74.7,56.78
2017,6,18,18,15,319.5,88.0,4.45,31.5,174.5,64.3,48.21
2017,6,18,18,30,275.0,72.0,4.2,31.0,130.0,53.48,39.05
2017,6,18,18,45,204.5,55.0,4.0,30.5,91.5,41.4,28.6
2017,6,18,19,0,134.0,38.0,3.8,30.0,53.0,29.51,17.93
2017,6,18,19,15,67.0,19.0,3.75,29.5,26.5,15.11,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,24.0,20.5,49.37,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,146.23,102.62
2017,6,19,6,15,199.0,50.0,2.8,24.5,81.5,255.05,200.67
2017,6,19,6,30,290.0,68.0,2.9,25.0,122.0,354.8,284.0
2017,6,19,6,45,383.5,72.0,3.0,25.5,168.5,443.05,355.85
2017,6,19,7,0,477.0,76.0,3.1,26.0,215.0,546.78,435.12
2017,6,19,7,15,408.5,107.0,3.1,26.5,243.5,530.54,420.94
2017,6,19,7,30,340.0,138.0,3.1,27.0,272.0,494.02,390.35
2017,6,19,7,45,373.0,155.0,3.15,27.5,322.0,572.7,446.85
2017,6,19,8,0,406.0,172.0,3.2,28.0,372.0,629.8,485.91
2017,6,19,8,15,214.0,193.0,3.0,28.5,299.5,446.77,344.64
2017,6,19,8,30,22.0,214.0,2.8,29.0,227.0,217.35,164.76
2017,6,19,8,45,78.5,262.0,2.6,29.5,314.0,344.01,261.48
2017,6,19,9,0,135.0,310.0,2.4,30.0,401.0,473.67,354.94
2017,6,19,9,15,112.5,328.5,2.15,30.5,408.0,465.61,345.28
2017,6,19,9,30,90.0,347.0,1.9,31.0,415.0,434.97,320.65
2017,6,19,9,45,50.5,289.0,1.7,31.5,328.0,327.15,241.11
2017,6,19,10,0,11.0,231.0,1.5,32.0,241.0,211.46,154.76
2017,6,19,10,15,30.5,310.0,1.4,32.0,337.5,320.49,234.51
2017,6,19,10,30,50.0,389.0,1.3,32.0,434.0,414.03,299.66
2017,6,19,10,45,55.0,408.5,1.2,32.5,459.0,431.98,310.16
2017,6,19,11,0,60.0,428.0,1.1,33.0,484.0,448.88,320.22
2017,6,19,11,15,50.0,421.5,0.9,33.0,469.0,426.47,303.31
2017,6,19,11,30,40.0,415.0,0.7,33.0,454.0,404.82,287.2
2017,6,19,11,45,40.0,421.0,0.55,33.5,460.0,403.61,284.92
2017,6,19,12,0,40.0,427.0,0.4,34.0,466.0,401.92,282.13
2017,6,19,12,15,27.0,342.0,0.65,34.0,369.0,312.51,221.99
2017,6,19,12,30,14.0,257.0,0.9,34.0,272.0,225.09,161.12
2017,6,19,12,45,20.0,319.5,1.2,34.5,340.0,278.77,199.78
2017,6,19,13,0,26.0,382.0,1.5,35.0,408.0,327.51,233.83
2017,6,19,13,15,27.5,385.0,1.6,35.0,412.0,324.72,231.81
2017,6,19,13,30,29.0,388.0,1.7,35.0,416.0,321.67,229.82
2017,6,19,13,45,54.5,419.5,1.85,35.0,471.0,350.71,250.39
2017,6,19,14,0,80.0,451.0,2.0,35.0,526.0,375.09,267.18
2017,6,19,14,15,145.0,447.0,2.05,34.5,578.5,376.23,267.37
2017,6,19,14,30,210.0,443.0,2.1,34.0,631.0,379.89,268.38
2017,6,19,14,45,321.5,389.0,2.15,34.0,664.0,347.28,241.02
2017,6,19,15,0,433.0,335.0,2.2,34.0,697.0,304.59,204.93
2017,6,19,15,15,385.5,336.5,2.25,34.0,647.5,277.64,186.21
2017,6,19,15,30,338.0,338.0,2.3,34.0,598.0,244.25,165.14
2017,6,19,15,45,444.0,278.0,2.35,34.0,598.5,180.34,121.07
2017,6,19,16,0,550.0,218.0,2.4,34.0,599.0,130.71,99.11
2017,6,19,16,15,592.0,184.5,2.4,33.5,568.0,113.64,86.13
2017,6,19,16,30,634.0,151.0,2.4,33.0,537.0,96.53,72.9
2017,6,19,16,45,526.0,165.5,2.45,33.0,466.0,108.02,82.44
2017,6,19,17,0,418.0,180.0,2.5,33.0,395.0,117.54,90.42
2017,6,19,17,15,502.5,140.0,2.45,32.5,370.0,95.74,73.24
2017,6,19,17,30,587.0,100.0,2.4,32.0,345.0,71.98,54.17
2017,6,19,17,45,547.0,91.5,2.4,31.5,294.0,67.42,50.71
2017,6,19,18,0,507.0,83.0,2.4,31.0,243.0,62.64,46.95
2017,6,19,18,15,444.5,73.0,2.15,30.5,194.0,56.24,41.68
2017,6,19,18,30,382.0,63.0,1.9,30.0,145.0,47.65,34.37
2017,6,19,18,45,295.0,50.0,1.7,29.5,102.5,38.14,26.06
2017,6,19,19,0,208.0,37.0,1.5,29.0,60.0,28.46,17.22
2017,6,19,19,15,104.0,18.5,1.55,28.5,30.0,14.36,0.0
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.5,14.5,2.3,23.5,22.0,71.51,0.0
2017,6,20,6,0,179.0,29.0,2.5,24.0,44.0,206.7,146.29
2017,6,20,6,15,280.0,42.0,2.65,24.5,85.0,302.2,238.46
2017,6,20,6,30,381.0,55.0,2.8,25.0,126.0,411.67,329.2
2017,6,20,6,45,453.0,63.5,3.0,26.0,175.0,495.6,395.18
2017,6,20,7,0,525.0,72.0,3.2,27.0,224.0,582.83,460.4
2017,6,20,7,15,573.0,78.5,3.2,27.5,276.5,648.88,507.36
2017,6,20,7,30,621.0,85.0,3.2,28.0,329.0,715.63,552.9
2017,6,20,7,45,656.0,90.5,3.25,28.5,382.0,769.02,587.58
2017,6,20,8,0,691.0,96.0,3.3,29.0,435.0,821.55,620.74
2017,6,20,8,15,716.5,100.0,3.4,29.5,487.0,855.78,640.91
2017,6,20,8,30,742.0,104.0,3.5,30.0,539.0,894.12,663.69
2017,6,20,8,45,496.5,202.0,3.6,30.5,504.5,763.0,569.94
2017,6,20,9,0,251.0,300.0,3.7,31.0,470.0,602.28,449.17
2017,6,20,9,15,244.0,325.0,3.75,31.5,499.5,617.98,458.38
2017,6,20,9,30,237.0,350.0,3.8,32.0,529.0,610.0,450.55
2017,6,20,9,45,272.5,363.0,3.9,32.5,579.5,673.89,493.49
2017,6,20,10,0,308.0,376.0,4.0,33.0,630.0,714.06,519.51
2017,6,20,10,15,328.0,376.5,4.0,33.5,656.5,723.45,524.13
2017,6,20,10,30,348.0,377.0,4.0,34.0,683.0,731.05,527.71
2017,6,20,10,45,186.0,361.5,4.05,34.5,526.0,529.24,384.69
2017,6,20,11,0,24.0,346.0,4.1,35.0,369.0,336.86,243.69
2017,6,20,11,15,196.5,389.5,4.1,35.0,579.0,544.63,395.1
2017,6,20,11,30,369.0,433.0,4.1,35.0,789.0,735.52,526.33
2017,6,20,11,45,367.5,440.0,4.15,35.5,798.5,718.43,512.2
2017,6,20,12,0,366.0,447.0,4.2,36.0,808.0,699.55,498.01
2017,6,20,12,15,626.5,288.0,4.2,36.0,909.0,747.1,535.26
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,766.0,551.87
2017,6,20,12,45,887.5,127.5,4.2,36.5,1007.0,723.85,520.61
2017,6,20,13,0,888.0,126.0,4.2,37.0,1004.0,680.28,488.2
2017,6,20,13,15,885.5,125.5,4.25,37.0,993.0,634.08,454.43
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,586.62,418.89
2017,6,20,13,45,601.5,286.5,4.35,37.0,865.5,506.85,359.59
2017,6,20,14,0,320.0,448.0,4.4,37.0,749.0,461.29,326.02
2017,6,20,14,15,591.5,284.5,4.45,37.0,820.5,424.19,295.36
2017,6,20,14,30,863.0,121.0,4.5,37.0,892.0,382.27,256.46
2017,6,20,14,45,854.0,120.0,4.55,37.0,859.0,329.18,212.52
2017,6,20,15,0,845.0,119.0,4.6,37.0,826.0,276.58,169.36
2017,6,20,15,15,599.5,226.0,4.6,36.5,716.0,234.73,145.78
2017,6,20,15,30,354.0,333.0,4.6,36.0,606.0,243.85,163.84
2017,6,20,15,45,574.5,221.5,4.65,36.0,633.5,154.57,98.14
2017,6,20,16,0,795.0,110.0,4.7,36.0,661.0,76.85,55.96
2017,6,20,16,15,602.0,169.0,4.65,35.5,569.0,103.78,77.78
2017,6,20,16,30,409.0,228.0,4.6,35.0,477.0,140.27,107.24
2017,6,20,16,45,562.0,161.5,4.55,35.0,470.5,106.18,80.35
2017,6,20,17,0,715.0,95.0,4.5,35.0,464.0,72.71,53.68
2017,6,20,17,15,684.5,90.0,4.4,34.5,411.5,64.28,47.15
2017,6,20,17,30,654.0,85.0,4.3,34.0,359.0,62.0,45.57
2017,6,20,17,45,611.5,79.0,4.2,33.5,306.0,58.76,43.16
2017,6,20,18,0,569.0,73.0,4.1,33.0,253.0,55.41,40.57
2017,6,20,18,15,508.5,65.0,3.8,32.0,202.5,50.26,36.43
2017,6,20,18,30,448.0,57.0,3.5,31.0,152.0,44.98,31.99
2017,6,20,18,45,355.5,46.0,3.2,30.5,108.0,36.87,24.89
2017,6,20,19,0,263.0,35.0,2.9,30.0,64.0,27.13,16.08
2017,6,20,19,15,131.5,17.5,2.9,29.5,32.0,13.64,0.0
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,105.0,14.0,2.4,22.5,22.5,81.26,0.0
2017,6,21,6,0,210.0,28.0,2.8,23.0,45.0,226.1,160.47
2017,6,21,6,15,314.0,40.0,2.9,23.5,87.5,328.66,260.35
2017,6,21,6,30,418.0,52.0,3.0,24.0,130.0,437.22,350.42
2017,6,21,6,45,491.0,60.0,3.1,25.0,181.0,522.32,417.18
2017,6,21,7,0,564.0,68.0,3.2,26.0,232.0,610.88,483.01
2017,6,21,7,15,611.0,74.0,3.3,26.5,285.0,676.45,529.76
2017,6,21,7,30,658.0,80.0,3.4,27.0,338.0,742.64,575.18
2017,6,21,7,45,423.0,143.5,3.5,28.0,318.5,605.56,470.99
2017,6,21,8,0,188.0,207.0,3.6,29.0,299.0,420.36,325.74
2017,6,21,8,15,484.0,151.5,3.65,29.5,425.5,685.27,525.36
2017,6,21,8,30,780.0,96.0,3.7,30.0,552.0,922.16,685.01
2017,6,21,8,45,800.5,98.5,3.75,30.5,602.5,951.74,699.67
2017,6,21,9,0,821.0,101.0,3.8,31.0,653.0,978.51,713.92
2017,6,21,9,15,835.0,103.5,3.85,31.5,698.5,983.32,713.8
2017,6,21,9,30,849.0,106.0,3.9,32.0,744.0,997.16,719.89
2017,6,21,9,45,861.0,107.5,4.0,32.5,785.0,1004.49,722.1
2017,6,21,10,0,873.0,109.0,4.1,33.0,826.0,1008.37,722.27
2017,6,21,10,15,881.0,110.5,4.2,33.5,860.5,1004.7,717.76
2017,6,21,10,30,889.0,112.0,4.3,34.0,895.0,997.48,711.16
2017,6,21,10,45,896.0,113.0,4.4,34.5,923.0,985.21,701.48
2017,6,21,11,0,903.0,114.0,4.5,35.0,951.0,969.4,689.69
2017,6,21,11,15,907.0,115.0,4.55,35.0,972.0,947.31,675.13
2017,6,21,11,30,911.0,116.0,4.6,35.0,993.0,921.89,658.48
2017,6,21,11,45,913.0,117.0,4.7,35.5,1006.5,891.51,637.49
2017,6,21,12,0,915.0,118.0,4.8,36.0,1020.0,858.15,614.63
2017,6,21,12,15,916.5,118.5,4.85,36.0,1025.0,821.25,590.54
2017,6,21,12,30,918.0,119.0,4.9,36.0,1030.0,782.04,564.75
2017,6,21,12,45,919.0,117.5,4.95,36.5,1028.0,739.14,533.61
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,694.66,500.49
2017,6,21,13,15,918.0,115.5,5.0,37.0,1015.0,647.41,465.61
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,598.78,428.89
2017,6,21,13,45,913.5,113.5,5.05,37.0,985.5,547.95,389.76
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,496.09,348.76
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.5,442.72,305.53
2017,6,21,14,30,901.0,110.0,5.1,37.0,916.0,388.97,261.08
2017,6,21,14,45,892.0,109.5,5.1,37.0,882.5,334.2,215.52
2017,6,21,15,0,883.0,109.0,5.1,37.0,849.0,279.89,170.73
2017,6,21,15,15,873.0,107.0,5.05,36.5,810.0,225.15,128.03
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,171.43,90.99
2017,6,21,15,45,851.5,102.5,5.0,36.0,727.0,118.51,64.4
2017,6,21,16,0,840.0,100.0,5.0,36.0,683.0,82.68,60.62
2017,6,21,16,15,630.5,163.0,5.0,35.5,582.5,100.47,75.16
2017,6,21,16,30,421.0,226.0,5.0,35.0,482.0,139.27,106.49
2017,6,21,16,45,576.0,158.0,5.0,34.5,475.0,103.8,78.64
2017,6,21,17,0,731.0,90.0,5.0,34.0,468.0,69.31,51.16
2017,6,21,17,15,635.5,100.5,4.9,33.5,402.5,70.76,52.68
2017,6,21,17,30,540.0,111.0,4.8,33.0,337.0,79.46,60.15
2017,6,21,17,45,503.0,101.0,4.75,32.5,288.0,72.91,55.06
2017,6,21,18,0,466.0,91.0,4.7,32.0,239.0,66.67,50.11
2017,6,21,18,15,421.0,77.5,4.45,31.0,192.0,57.66,42.78
2017,6,21,18,30,376.0,64.0,4.2,30.0,145.0,48.32,34.93
2017,6,21,18,45,305.0,50.0,3.95,29.5,103.0,38.18,26.1
2017,6,21,19,0,234.0,36.0,3.7,29.0,61.0,27.78,16.71
2017,6,21,19,15,117.0,18.0,3.6,28.5,30.5,13.99,0.4
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,41.2,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,121.08,83.37
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,186.36,146.61
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,252.8,203.48
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,307.07,247.93
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,362.42,291.25
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,354.93,282.74
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,322.69,255.05
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,475.59,373.27
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,638.32,491.72
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,782.71,590.98
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,913.22,674.52
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,940.5,686.03
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,953.06,688.71
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,871.3,632.16
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,731.11,531.01
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,798.75,575.59
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,844.78,604.0
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,932.32,661.96
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,984.71,691.82
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,901.51,635.75
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,789.87,555.95
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,740.97,522.8
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,704.02,496.63
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,670.51,472.48
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,631.62,444.85
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,649.99,457.85
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,657.79,463.16
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,651.67,457.39
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,637.43,446.15
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,587.3,411.24
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,546.09,382.0
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,504.79,351.97
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,469.9,325.65
