Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,434.24,298.52
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,397.05,269.67
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,339.3,221.24
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,278.46,167.61
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,225.23,126.83
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,173.0,91.42
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,121.48,66.01
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,75.23,53.98
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,74.5,53.76
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,73.64,53.36
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,72.57,52.69
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,71.41,51.96
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,63.06,45.61
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,60.71,44.02
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,57.75,41.87
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,54.71,39.58
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,49.5,35.46
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,44.17,31.03
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,36.43,24.38
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,28.54,17.19
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,13.64,0.44
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,34.64,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,99.5,66.44
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,201.62,157.46
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,293.4,234.76
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,402.67,323.58
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,502.2,402.01
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,570.48,452.42
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,640.44,502.21
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,712.99,551.15
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,776.97,592.27
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,820.06,618.72
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,861.35,643.52
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,894.86,661.54
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,925.94,677.69
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,938.2,681.92
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,954.84,689.19
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,964.59,692.24
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,970.99,693.26
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,969.93,689.09
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,965.4,682.89
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,954.42,672.76
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,940.01,660.67
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,918.47,644.53
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,893.74,626.57
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,860.42,603.29
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,824.51,578.5
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,788.45,554.47
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,750.37,528.47
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,709.45,499.09
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,667.51,468.63
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,622.5,436.74
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,576.65,403.5
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,528.81,368.03
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,480.8,331.52
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,431.32,293.17
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,382.04,254.12
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,327.36,211.38
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,280.17,174.39
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,231.18,137.59
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,183.96,105.71
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,139.52,83.31
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,110.59,81.56
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,128.61,96.1
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,152.88,115.58
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,126.8,95.5
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,108.31,81.26
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,103.24,77.73
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,97.88,73.89
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,91.11,68.83
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,84.05,63.38
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,74.63,55.8
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,62.59,45.81
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,47.57,33.11
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,32.23,19.82
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,16.95,2.05
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,9.39,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,18.3,7.3
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,62.72,44.93
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,100.54,76.98
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,148.99,117.5
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,214.76,170.64
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,196.19,154.64
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,192.1,149.85
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,135.69,104.1
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,78.05,57.09
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,70.63,50.92
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,63.97,45.36
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,107.3,79.14
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,152.49,113.65
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,228.0,170.91
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,325.62,242.6
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,289.61,214.44
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,239.59,176.47
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,291.58,214.44
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,361.79,264.28
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,361.85,262.6
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,361.76,261.1
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,394.88,284.05
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,426.14,305.26
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,412.01,294.82
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,398.14,284.84
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,348.78,251.24
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,299.29,216.9
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,274.69,199.57
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,250.7,182.41
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,306.08,223.16
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,357.92,260.73
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,397.32,288.83
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,432.86,313.09
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,417.02,300.81
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,384.54,275.94
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,353.14,253.65
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,315.03,227.15
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,285.9,205.8
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,257.21,185.61
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,212.28,153.0
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,182.21,143.11
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,187.62,148.21
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,178.63,141.72
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,165.65,131.69
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,152.01,121.05
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,134.87,107.62
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,114.22,91.05
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,98.84,78.45
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,83.35,65.54
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,65.51,50.5
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,53.02,39.74
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,41.9,29.81
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,31.05,19.78
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,15.9,2.06
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,48.21,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,139.01,95.22
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,247.79,197.86
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,344.83,281.83
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,434.47,356.75
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,537.83,438.34
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,605.2,488.75
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,673.37,537.85
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,475.97,382.45
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,255.81,201.78
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,382.12,302.21
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,489.49,384.47
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,459.98,357.91
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,406.34,314.06
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,494.23,379.78
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,558.99,426.86
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,554.16,420.2
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,548.28,413.25
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,560.84,420.39
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,572.13,426.53
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,649.24,481.66
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,736.81,541.91
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,696.0,510.99
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,644.79,473.71
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,459.62,340.29
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,270.63,200.01
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,398.57,294.84
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,512.85,375.99
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,552.92,404.04
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,580.72,422.88
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,550.56,400.71
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,520.63,378.7
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,363.73,266.36
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,227.06,166.87
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,282.52,207.7
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,335.24,245.14
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,256.2,187.82
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,189.65,139.62
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,188.05,124.74
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,183.94,109.19
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,135.97,82.8
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,101.5,77.37
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,101.15,77.53
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,100.61,77.5
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,98.79,76.28
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,96.73,74.88
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,92.07,71.45
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,87.15,67.77
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,81.88,63.58
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,76.36,59.09
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,67.24,51.51
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,57.81,43.42
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,45.8,32.89
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,32.38,20.82
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,16.62,2.58
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,24.23,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,70.01,44.26
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,128.99,99.75
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,202.45,161.82
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,254.61,205.08
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,307.72,247.61
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,451.11,359.6
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,582.9,456.78
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,421.79,330.56
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,230.38,178.0
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,323.38,250.45
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,438.45,335.05
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,527.1,397.73
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,638.66,473.54
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,826.0,604.29
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,962.21,689.74
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,911.91,653.99
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,825.32,591.86
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,796.09,570.83
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,750.69,538.89
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,756.94,542.54
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,760.86,544.21
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,723.86,518.0
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,686.57,491.74
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,671.23,480.51
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,654.4,468.13
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,656.73,470.66
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,654.96,470.05
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,618.59,444.18
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,583.85,419.47
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,577.79,415.53
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,559.09,402.0
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,420.69,304.05
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,315.2,229.15
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,253.97,185.55
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,202.6,148.4
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,264.25,191.4
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,321.84,229.33
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,278.97,200.02
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,257.35,187.45
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,222.18,162.46
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,203.22,158.58
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,191.6,150.16
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,179.32,141.13
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,160.11,126.16
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,135.19,106.38
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,105.81,82.83
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,90.7,70.76
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,86.02,67.22
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,81.19,63.43
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,72.05,55.82
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,60.02,45.5
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,45.95,33.09
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,31.59,20.16
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,16.23,2.51
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,7.68,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,14.85,4.7
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,33.04,21.06
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,51.6,36.9
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,75.05,56.68
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,98.0,75.7
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,155.33,122.73
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,201.23,159.4
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,248.58,196.34
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,295.92,232.34
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,318.7,248.09
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,340.74,263.12
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,339.41,260.12
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,337.64,256.95
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,394.95,298.9
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,451.24,339.0
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,541.44,403.16
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,608.0,449.27
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,683.77,502.0
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,736.31,538.27
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,592.19,434.47
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,454.49,333.37
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,430.52,316.2
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,407.39,299.17
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,427.29,312.83
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,445.41,324.95
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,379.33,277.42
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,314.13,230.18
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,417.68,305.35
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,505.32,366.48
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,413.61,300.75
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,326.45,238.05
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,386.65,281.67
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,439.57,318.03
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,359.73,261.3
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,301.04,220.41
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,319.15,230.11
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,319.35,224.73
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,269.34,182.3
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,217.5,140.12
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,172.28,114.33
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,139.25,107.85
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,141.96,110.61
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,161.1,126.67
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,120.73,94.25
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,77.71,59.2
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,97.8,76.28
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,121.27,96.21
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,106.26,84.17
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,90.78,71.52
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,75.67,58.89
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,60.19,45.64
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,45.26,32.59
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,30.05,19.02
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,15.53,2.3
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,66.82,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,190.94,127.56
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,293.26,232.3
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,405.76,326.98
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,486.44,391.69
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,570.35,455.66
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,637.24,503.51
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,704.94,549.78
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,483.97,381.27
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,176.02,135.4
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,193.85,149.24
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,211.6,162.09
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,329.83,252.54
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,451.37,341.39
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,499.34,374.28
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,546.15,406.09
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,792.19,583.15
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,979.94,704.7
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,876.85,633.39
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,728.77,527.6
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,655.11,475.49
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,600.42,435.03
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,595.95,431.52
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,590.4,427.06
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,622.94,449.46
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,656.63,471.9
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,512.06,370.4
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,380.12,275.72
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,469.21,339.9
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,544.69,391.75
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,580.5,419.69
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,589.99,426.42
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,540.52,387.15
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,490.12,346.58
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,437.84,304.39
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,385.22,260.97
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,329.42,216.14
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,285.5,180.97
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,235.44,142.03
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,178.09,101.5
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,165.33,109.28
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,204.56,157.74
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,140.34,107.75
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,92.79,70.18
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,91.25,69.22
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,89.51,68.07
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,86.74,66.21
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,83.78,64.16
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,77.75,59.38
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,72.58,55.21
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,64.34,48.55
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,55.86,41.42
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,44.11,31.19
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,32.49,20.72
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,16.66,2.86
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,51.9,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,160.97,104.18
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,261.23,204.21
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,364.4,290.65
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,453.32,362.3
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,556.04,440.56
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,625.51,490.67
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,695.84,539.52
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,754.55,578.43
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,812.75,615.93
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,855.05,641.36
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,889.37,661.05
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,922.13,679.85
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,952.24,696.75
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,796.27,587.43
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,590.78,436.56
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,819.14,601.08
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,989.22,710.69
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,986.48,705.23
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,980.26,699.09
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,969.57,690.25
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,955.38,679.34
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,934.01,665.34
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,909.37,649.32
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,880.28,629.11
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,848.21,607.02
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,755.0,541.15
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,658.09,469.99
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,682.25,490.16
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,687.18,494.94
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,640.78,460.67
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,593.1,424.91
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,543.23,386.66
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,492.54,346.77
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,440.48,304.87
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,388.1,261.8
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,334.22,217.12
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,280.61,172.89
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,227.23,131.04
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,174.85,94.35
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,146.76,91.0
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,179.75,137.37
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,121.78,92.28
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,72.86,53.58
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,71.76,52.93
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,70.58,52.17
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,62.29,45.71
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,59.92,44.04
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,57.29,42.02
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,54.61,39.9
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,49.81,36.07
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,44.91,31.96
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,37.18,25.2
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,27.87,16.8
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,14.01,1.49
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,52.52,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,161.9,103.0
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,265.93,208.15
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,373.01,298.78
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,221.55,178.69
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,47.2,32.95
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,58.14,41.81
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,69.29,50.61
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,460.41,367.86
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,820.82,631.76
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,579.27,449.35
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,266.26,203.04
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,637.22,490.15
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,953.59,709.97
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,971.98,717.18
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,987.18,723.97
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,839.2,618.83
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,665.97,488.92
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,551.75,406.05
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,441.02,323.91
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,736.34,542.37
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,948.14,685.81
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,836.97,606.26
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,700.04,505.12
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,786.41,570.14
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,834.19,604.59
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,704.74,510.19
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,567.94,408.5
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,546.44,392.74
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,525.07,376.66
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,530.28,380.45
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,522.39,374.49
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,494.03,353.47
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,464.85,331.45
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,413.58,294.18
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,381.25,270.83
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,337.17,239.44
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,298.68,212.6
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,273.59,194.71
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,248.97,177.63
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,177.44,119.53
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,108.17,81.15
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,129.68,98.76
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,157.1,121.12
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,126.89,97.57
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,103.67,79.35
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,99.68,76.58
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,95.48,73.58
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,88.01,67.8
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,80.2,61.6
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,71.18,54.18
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,62.77,47.02
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,48.71,34.86
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,34.38,22.14
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,17.7,3.44
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,17.31,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,45.36,24.35
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,141.46,108.57
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,237.27,188.7
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,322.52,259.37
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,413.42,332.04
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,380.41,303.6
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,322.31,255.6
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,360.49,283.87
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,397.88,310.58
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,435.9,337.91
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,473.03,364.17
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,503.09,383.98
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,531.88,402.64
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,667.32,500.53
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,803.12,594.15
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,805.01,591.52
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,804.04,587.96
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,816.03,594.0
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,825.21,598.11
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,831.35,600.14
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,834.38,600.18
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,800.73,576.38
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,765.83,551.9
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,733.17,528.33
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,707.91,509.58
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,697.19,502.0
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,683.77,492.38
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,651.52,468.74
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,619.07,444.83
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,588.84,422.97
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,561.47,402.56
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,535.13,382.95
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,488.93,347.24
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,439.46,307.89
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,390.36,268.06
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,339.97,226.95
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,290.66,186.89
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,241.77,148.76
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,194.65,115.65
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,146.85,89.24
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,110.65,83.08
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,110.72,83.59
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,110.63,83.97
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,106.95,81.31
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,102.1,77.7
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,98.03,74.86
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,93.74,71.79
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,86.24,66.01
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,78.39,59.8
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,69.62,52.75
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,61.6,46.04
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,48.12,34.45
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,34.42,22.28
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,17.71,3.49
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,26.54,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,77.45,44.7
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,184.71,143.44
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,277.93,222.86
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,379.72,306.13
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,471.33,378.88
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,542.18,432.63
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,615.03,485.27
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,462.87,364.73
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,279.65,217.36
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,582.7,452.84
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,844.29,638.8
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,708.17,535.91
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,529.84,400.65
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,759.21,569.18
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,947.9,695.28
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,961.35,699.81
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,971.42,703.49
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,910.96,661.65
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,832.39,603.76
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,798.29,577.87
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,751.32,543.34
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,659.88,477.83
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,560.76,406.36
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,727.02,529.4
