Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,836.22,605.5
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,800.14,580.37
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,761.9,554.63
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,720.56,524.03
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,677.9,492.02
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,632.93,458.64
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,586.71,423.59
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,538.04,386.02
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,488.59,346.87
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,437.5,305.46
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,386.12,262.95
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,334.67,219.86
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,277.83,173.46
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,245.57,157.43
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,249.26,171.86
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,168.44,109.38
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,85.81,63.56
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,85.31,63.42
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,76.91,56.87
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,75.89,56.26
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,74.75,55.55
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,72.68,54.2
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,70.5,52.74
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,66.95,50.1
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,63.27,47.27
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,57.3,42.48
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,49.09,35.6
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,39.95,27.61
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,30.67,19.15
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,15.49,2.28
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,44.47,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,127.93,75.76
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,248.39,194.02
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,354.3,283.89
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,450.03,362.25
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,561.09,448.24
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,630.48,499.1
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,700.78,548.67
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,540.37,424.8
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,311.96,243.44
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,629.68,489.4
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,901.13,677.78
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,934.52,695.33
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,965.3,712.52
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,971.14,712.54
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,986.03,718.86
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,994.87,721.49
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,1000.33,722.08
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,996.83,717.03
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,989.81,709.94
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,977.76,699.8
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,962.21,687.59
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,939.95,672.35
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,914.43,655.11
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,880.18,631.14
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,843.16,605.43
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,806.8,581.19
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,768.3,555.38
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,726.0,524.26
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,682.47,491.84
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,595.34,426.74
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,530.59,377.97
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,514.52,366.54
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,490.96,346.08
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,439.59,304.72
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,388.04,262.47
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,331.95,223.34
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,322.01,221.51
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,284.39,194.23
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,249.57,170.59
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,168.2,108.2
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,84.64,62.09
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,84.08,62.03
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,75.78,55.72
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,75.6,55.9
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,75.38,56.07
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,73.0,54.47
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,70.47,52.72
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,67.27,50.26
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,63.98,47.66
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,58.06,42.93
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,49.77,36.0
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,40.28,27.75
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,30.65,19.03
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,15.48,2.2
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,8.11,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,15.69,3.88
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,54.61,38.08
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,87.38,66.07
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,127.08,99.48
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,166.71,132.24
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,260.5,208.35
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,340.54,271.53
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,470.58,372.13
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,608.41,474.14
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,638.59,492.41
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,644.3,493.79
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,714.23,541.1
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,760.68,571.22
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,875.54,650.31
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,971.06,710.68
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,979.9,712.84
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,972.22,704.88
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,970.78,701.06
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,965.9,695.12
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,955.1,685.77
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,940.88,674.39
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,920.48,660.51
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,896.85,644.63
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,815.92,586.54
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,716.03,512.33
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,754.68,543.71
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,764.22,553.95
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,722.82,523.23
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,680.08,491.34
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,634.73,457.89
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,588.19,422.79
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,539.43,385.22
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,489.85,346.06
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,438.5,304.66
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,386.91,262.19
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,334.53,218.68
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,282.58,175.77
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,230.2,134.67
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,169.33,91.41
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,118.44,64.21
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,79.91,58.64
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,79.46,58.62
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,78.89,58.48
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,77.76,57.78
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,69.78,51.52
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,67.47,49.95
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,65.03,48.25
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,61.97,46.0
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,58.83,43.59
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,53.46,39.19
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,47.96,34.5
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,37.52,25.47
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,28.53,17.33
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,14.37,1.57
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,42.58,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,120.91,66.96
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,242.38,188.57
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,347.41,277.6
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,436.85,350.74
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,539.46,429.97
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,590.0,467.46
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,640.1,503.34
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,723.71,561.41
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,808.04,617.73
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,559.58,433.46
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,221.39,168.92
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,452.61,348.12
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,667.86,503.36
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,847.47,628.77
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,987.64,717.05
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,853.39,622.77
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,693.6,505.56
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,765.64,555.14
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,851.88,610.55
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,922.31,657.7
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,958.22,676.59
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,937.01,661.38
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,912.5,644.68
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,878.65,620.87
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,842.04,595.46
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,806.23,572.57
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,768.26,547.89
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,727.52,518.74
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,685.35,488.13
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,639.57,455.62
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,592.61,421.38
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,543.65,384.09
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,493.79,345.11
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,442.62,304.72
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,391.19,263.13
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,338.51,220.09
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,286.3,177.54
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,225.28,130.25
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,173.03,93.57
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,121.81,66.38
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,83.01,60.79
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,82.69,60.89
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,82.25,60.88
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,73.93,54.41
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,72.97,53.85
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,70.8,52.43
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,68.51,50.87
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,65.57,48.74
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,62.57,46.47
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,56.57,41.68
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,48.45,34.9
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,39.27,26.92
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,29.96,18.47
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,15.12,1.85
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,49.93,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,149.68,80.55
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,259.16,201.05
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,366.82,291.61
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,255.74,204.6
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,105.06,80.52
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,419.6,335.82
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,698.84,538.75
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,601.76,463.58
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,480.25,369.24
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,690.54,522.79
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,892.62,653.42
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,781.18,573.74
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,639.93,470.43
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,831.81,602.63
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,972.21,685.53
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,980.8,685.47
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,986.01,685.0
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,983.2,681.39
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,976.91,675.91
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,965.64,667.56
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,950.9,657.26
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,873.09,608.39
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,772.73,539.65
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,820.96,576.61
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,839.35,590.2
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,646.39,459.21
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,450.09,319.24
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,588.09,421.94
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,680.78,487.69
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,635.42,454.29
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,588.86,420.07
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,539.98,383.35
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,490.41,345.0
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,432.05,301.25
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,398.57,276.93
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,360.21,245.05
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,315.3,207.5
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,266.17,172.73
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,224.63,146.29
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,172.44,111.85
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,119.16,90.07
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,96.5,72.49
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,80.19,59.75
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,71.76,53.13
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,70.41,52.24
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,68.48,50.99
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,66.44,49.62
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,63.07,46.99
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,59.57,44.2
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,54.25,39.85
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,48.79,35.19
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,37.88,25.77
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,28.52,17.31
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,14.37,1.36
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,49.14,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,146.48,74.94
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,256.46,198.25
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,363.71,288.53
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,348.57,277.98
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,307.19,245.54
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,407.92,324.54
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,536.45,418.65
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,487.86,378.11
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,433.53,334.38
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,670.45,506.43
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,878.59,638.27
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,910.28,650.69
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,939.34,663.28
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,900.33,637.34
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,836.5,594.25
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,795.95,565.73
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,734.34,523.21
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,743.92,530.95
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,768.3,547.25
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,728.04,518.38
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,702.95,499.54
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,824.96,587.5
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,900.62,638.16
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,870.76,618.07
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,838.05,596.93
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,802.0,573.95
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,763.75,549.35
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,722.66,519.99
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,680.12,488.95
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,634.9,456.33
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,588.41,421.92
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,539.63,384.9
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,489.98,346.12
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,438.46,304.92
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,386.65,262.48
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,334.77,219.72
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,277.11,173.1
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,224.44,131.75
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,173.03,95.42
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,122.02,67.85
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,83.37,61.9
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,83.1,61.91
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,82.72,61.8
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,96.53,73.21
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,117.89,90.75
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,118.12,91.45
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,111.12,86.27
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,98.02,75.97
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,84.34,64.97
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,71.29,54.24
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,57.81,42.87
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,43.85,30.83
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,29.51,18.18
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,15.13,1.6
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,55.17,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,157.83,76.84
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,268.58,208.03
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,382.14,303.67
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,469.27,373.59
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,560.49,443.32
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,628.65,492.27
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,697.83,539.79
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,753.12,575.6
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,807.86,609.92
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,843.4,630.25
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,882.4,652.64
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,913.35,669.29
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,941.64,684.08
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,959.78,691.79
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,962.36,689.67
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,970.55,691.41
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,975.38,691.09
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,973.72,687.36
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,968.59,681.69
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,957.02,672.19
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,942.02,660.76
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,921.3,647.25
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,897.33,631.8
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,869.35,612.59
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,838.4,591.57
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,802.29,568.46
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,763.95,543.79
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,722.41,515.44
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,679.5,485.19
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,557.65,397.07
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,461.34,327.1
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,468.57,332.26
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,472.6,333.07
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,423.21,297.35
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,380.57,267.06
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,308.91,218.12
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,249.97,179.27
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,242.26,164.1
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,219.54,138.6
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,142.34,85.32
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,74.09,53.89
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,73.69,53.93
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,73.19,53.84
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,98.95,74.77
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,137.09,105.57
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,97.8,74.48
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,60.44,44.42
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,56.82,41.62
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,53.06,38.6
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,48.21,34.73
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,43.27,30.59
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,35.55,23.85
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,27.66,16.61
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,13.65,0.69
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,47.67,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,141.42,63.34
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,251.09,193.88
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,356.04,283.93
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,443.5,354.88
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,531.28,422.42
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,600.55,472.41
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,670.87,520.67
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,726.83,557.07
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,782.24,591.86
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,825.26,616.75
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,866.54,639.83
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,893.3,652.78
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,923.79,668.01
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,943.81,677.31
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,960.74,684.76
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,970.64,687.87
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,977.18,689.07
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,963.32,679.66
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,959.18,676.66
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,767.19,547.8
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,517.07,370.25
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,532.89,382.22
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,531.73,381.23
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,711.55,510.4
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,833.64,592.29
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,798.22,568.2
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,760.59,543.86
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,719.4,515.35
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,676.87,485.27
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,632.02,452.68
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,585.94,418.43
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,537.67,381.76
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,488.58,343.49
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,437.37,302.74
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,385.93,260.87
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,333.86,218.03
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,282.26,175.72
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,221.73,128.56
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,170.09,92.17
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,119.31,65.29
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,81.61,60.14
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,81.25,60.21
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,80.76,60.15
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,104.23,79.28
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,138.57,107.05
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,101.87,78.01
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,67.74,50.6
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,64.43,48.08
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,61.02,45.36
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,55.38,40.76
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,47.73,34.29
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,38.2,26.03
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,28.5,17.27
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,14.37,0.8
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,56.62,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,158.98,66.58
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,273.07,212.24
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,388.45,311.04
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,475.23,381.37
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,566.09,451.38
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,633.85,501.2
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,702.66,549.69
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,758.9,586.34
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,809.37,617.71
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,850.62,642.68
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,889.86,665.82
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,920.88,681.66
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,949.23,695.52
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,955.8,696.05
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,971.44,702.81
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,980.15,705.33
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,985.49,705.84
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,983.85,703.48
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,978.69,699.05
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,967.5,689.49
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,952.82,677.89
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,932.34,663.85
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,908.54,647.79
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,878.06,626.39
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,844.72,603.22
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,808.75,579.57
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,770.48,554.29
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,728.86,524.17
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,685.69,492.13
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,639.77,458.58
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,592.54,423.27
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,542.98,385.4
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,492.5,345.83
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,440.47,304.05
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,388.1,261.12
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,334.54,216.87
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,281.33,173.11
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,227.9,131.06
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,175.51,94.31
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,123.84,67.34
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,74.29,53.66
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,107.57,80.38
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,158.53,121.02
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,110.56,83.58
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,71.14,52.36
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,63.16,46.21
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,61.2,44.9
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,58.63,42.94
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,56.03,40.89
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,50.53,36.49
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,44.87,31.77
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,36.77,24.71
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,27.1,16.02
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,13.63,0.19
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,42.65,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,128.77,46.9
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,243.25,187.53
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,350.92,280.24
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,452.7,363.29
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,557.13,444.25
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,626.56,495.31
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,697.09,545.06
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,757.14,585.42
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,816.93,624.35
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,852.82,645.46
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,892.1,668.63
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,923.55,684.99
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,952.34,699.39
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,958.43,699.84
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,973.59,706.56
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,981.86,709.07
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,986.73,709.56
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,984.58,706.86
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,978.92,702.09
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,966.79,692.15
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,951.19,680.17
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,930.29,666.02
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,906.11,649.84
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,878.25,630.02
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,847.31,608.26
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,810.35,583.78
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,771.1,557.68
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,728.87,527.28
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,685.09,494.57
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,627.01,449.5
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,578.98,412.25
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,538.94,383.87
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,489.89,345.88
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,436.89,305.03
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,408.59,283.71
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,344.65,230.34
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,280.66,174.04
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,239.05,150.47
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,248.48,168.72
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,212.03,146.83
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,183.91,140.63
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,169.95,130.41
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,154.75,119.09
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,110.3,83.98
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,69.16,51.01
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,67.18,49.73
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,65.09,48.31
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,62.02,45.94
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,58.86,43.42
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,53.11,38.72
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,47.19,33.69
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,36.77,24.7
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,27.76,16.52
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,13.99,0.03
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,25.69,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,77.7,22.12
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,174.54,133.24
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,282.25,224.71
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,360.53,290.12
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,443.42,356.71
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,505.86,404.46
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,569.52,450.96
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,488.8,385.33
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,400.24,313.07
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,497.63,385.64
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,575.11,441.14
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,605.84,460.57
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,635.09,478.9
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,665.86,497.78
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,694.53,514.96
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,776.96,570.74
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,838.27,610.99
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,924.23,670.75
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,975.16,702.41
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,864.07,624.36
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,715.21,515.13
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,726.23,523.38
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,734.22,528.65
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,806.57,581.89
