Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,839.34,604.7
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,780.37,560.92
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,712.66,509.64
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,706.05,509.04
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,682.23,495.05
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,565.01,408.01
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,472.35,339.11
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,486.54,348.21
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,486.57,345.13
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,436.52,308.23
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,389.18,272.96
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,355.35,247.87
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,318.04,221.35
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,280.69,194.67
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,261.38,182.58
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,222.48,159.13
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,209.17,160.54
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,196.44,151.44
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,183.25,141.88
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,160.51,124.36
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,143.9,111.57
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,131.54,102.28
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,121.44,94.67
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,106.54,82.8
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,91.18,70.33
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,75.62,57.59
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,60.83,45.16
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,44.93,31.53
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,28.81,17.42
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,14.88,0.05
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,41.84,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,125.12,31.64
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,245.29,187.69
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,357.88,284.19
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,455.75,363.1
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,554.76,438.99
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,624.6,489.63
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,695.59,538.91
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,753.54,577.32
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,811.11,614.36
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,848.0,636.04
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,888.37,659.82
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,918.54,676.42
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,946.01,691.17
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,964.93,699.93
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,968.14,698.65
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,975.43,700.68
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,979.33,700.65
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,978.2,697.2
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,973.55,691.72
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,745.18,536.87
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,460.06,331.03
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,720.88,521.41
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,902.03,642.32
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,872.18,619.99
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,839.49,597.5
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,635.89,456.62
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,429.23,306.59
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,578.85,417.43
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,681.41,489.04
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,635.81,455.11
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,589.0,420.35
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,539.98,383.22
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,490.13,344.41
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,438.5,303.2
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,386.61,260.85
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,333.95,217.5
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,281.79,174.74
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,201.2,128.32
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,223.8,161.45
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,139.23,90.03
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,82.3,60.25
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,80.45,59.14
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,86.9,64.64
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,109.5,83.16
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,136.07,104.97
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,120.58,93.07
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,99.53,76.49
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,89.17,68.27
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,80.96,61.65
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,68.98,51.85
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,56.64,41.49
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,43.2,29.96
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,29.47,17.83
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,15.09,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,40.2,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,121.22,22.15
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,241.26,183.66
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,352.61,279.1
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,451.55,358.56
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,552.1,435.18
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,622.31,485.46
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,693.7,534.28
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,754.95,574.29
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,811.12,609.55
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,853.09,633.02
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,893.06,654.54
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,924.67,669.27
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,953.62,682.06
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,960.12,681.31
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,975.46,686.36
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,983.36,686.7
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,987.86,685.09
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,986.32,681.47
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,981.23,675.93
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,832.79,579.58
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,639.89,447.02
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,735.72,512.67
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,818.41,565.69
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,803.39,554.06
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,785.59,541.63
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,727.17,503.56
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,670.12,466.21
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,688.29,481.34
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,686.5,481.38
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,640.24,448.7
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,592.65,414.57
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,502.47,349.76
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,448.13,311.08
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,355.04,247.98
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,275.61,194.55
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,309.66,214.8
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,321.75,217.16
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,283.66,190.49
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,248.2,167.33
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,204.28,137.9
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,148.22,111.28
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,135.06,101.72
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,133.03,100.72
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,89.34,66.43
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,76.74,56.62
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,74.42,55.11
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,71.96,53.45
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,68.83,51.08
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,65.63,48.57
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,57.06,41.7
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,49.74,35.62
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,39.54,26.82
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,29.15,17.45
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,14.73,0.0
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,38.46,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,115.97,11.57
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,234.11,177.29
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,341.95,270.47
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,434.21,344.65
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,528.08,415.74
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,598.55,465.54
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,670.19,513.08
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,727.48,546.55
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,784.27,577.25
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,827.55,597.92
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,869.08,615.69
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,894.33,621.49
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,923.15,629.12
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,943.91,642.87
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,961.55,655.15
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,969.89,661.71
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,974.8,666.01
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,973.97,665.79
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,956.33,655.58
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,944.84,647.91
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,929.95,638.14
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,739.08,514.43
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,504.43,352.85
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,702.32,494.12
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,828.69,578.94
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,793.2,555.56
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,755.58,531.75
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,713.75,502.51
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,670.88,472.04
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,626.58,441.88
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,581.18,409.94
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,518.76,363.98
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,473.36,330.72
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,314.99,221.54
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,196.64,140.07
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,259.25,184.08
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,301.04,211.61
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,286.84,197.4
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,246.52,165.38
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,209.71,146.42
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,203.35,155.28
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,194.33,149.08
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,170.23,131.0
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,150.25,115.7
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,117.25,89.78
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,115.2,88.7
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,112.82,87.28
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,97.41,75.15
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,81.89,62.67
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,65.61,49.28
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,49.16,35.45
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,34.32,22.76
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,18.98,9.5
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,9.47,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,32.74,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,101.02,0.04
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,217.09,163.33
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,320.61,252.58
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,404.53,320.75
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,493.82,389.0
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,572.75,447.22
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,645.85,499.03
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,702.73,536.72
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,759.09,573.04
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,803.81,600.58
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,846.89,626.6
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,878.9,644.99
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,908.4,661.69
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,924.09,670.75
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,943.67,682.56
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,954.86,687.66
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,962.68,690.79
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,962.42,689.78
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,958.69,686.79
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,805.94,582.06
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,622.23,450.05
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,491.41,358.75
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,354.17,259.5
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,626.7,461.67
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,834.75,603.74
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,799.31,578.54
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,761.53,552.68
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,720.02,522.62
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,677.04,491.03
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,631.38,457.71
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,584.62,422.76
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,535.16,384.97
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,485.25,345.82
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,433.84,304.57
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,382.44,262.37
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,331.74,220.63
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,283.34,181.02
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,224.93,135.62
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,174.84,100.4
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,126.39,74.77
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,94.24,71.21
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,94.17,71.4
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,93.94,71.45
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,93.09,71.02
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,92.13,70.5
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,89.16,68.48
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,84.49,65.01
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,78.89,60.57
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,73.1,55.86
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,64.22,48.53
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,55.06,40.7
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,42.21,29.52
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,29.48,18.0
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,15.08,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,15.65,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,40.02,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,143.98,106.59
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,226.33,177.68
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,309.12,245.66
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,414.73,327.86
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,485.35,380.69
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,558.06,432.88
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,622.71,476.77
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,688.19,519.03
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,735.93,547.84
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,792.66,581.99
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,832.88,604.42
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,870.82,625.16
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,895.8,639.72
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,917.89,652.55
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,934.23,661.77
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,947.34,669.04
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,774.46,553.59
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,572.56,412.14
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,496.9,359.75
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,442.18,320.01
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,433.78,314.08
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,425.42,307.98
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,372.01,269.48
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,313.55,227.22
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,565.35,413.2
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,752.66,543.16
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,595.71,428.8
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,459.17,328.61
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,495.77,355.4
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,518.12,370.58
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,495.05,353.65
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,468.64,333.74
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,429.06,303.58
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,394.85,276.11
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,343.43,240.47
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,310.47,220.28
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,276.23,192.11
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,246.41,168.14
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,205.44,142.08
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,158.93,121.96
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,146.26,112.59
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,147.56,114.25
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,86.85,65.63
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,18.18,9.44
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,64.75,48.2
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,105.24,81.9
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,90.15,69.66
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,74.93,57.17
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,59.93,44.75
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,44.79,31.95
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,31.32,20.37
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,17.32,8.17
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,8.64,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,38.19,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,111.94,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,237.87,178.33
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,356.38,281.11
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,449.07,355.94
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,546.51,430.49
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,617.06,481.47
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,688.93,531.09
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,746.87,569.26
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,799.42,602.63
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,842.39,628.31
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,883.41,652.24
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,912.83,667.29
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,939.54,680.47
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,959.09,690.38
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,963.13,690.46
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,971.05,693.3
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,975.59,694.08
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,974.11,692.21
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,969.12,688.32
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,820.36,587.63
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,627.16,449.18
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,792.95,570.11
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,899.01,641.69
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,870.12,621.02
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,838.31,599.41
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,802.58,576.16
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,764.53,551.23
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,722.78,522.35
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,679.54,491.43
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,633.84,457.92
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,586.86,422.62
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,537.22,384.48
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,486.88,344.75
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,418.21,293.88
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,390.49,275.31
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,349.59,243.66
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,307.61,210.96
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,240.18,152.36
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,169.29,93.08
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,118.44,66.9
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,85.35,63.26
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,84.83,63.06
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,76.48,56.54
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,75.14,55.67
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,73.64,54.67
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,71.18,53.0
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,68.57,51.18
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,64.94,48.46
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,61.19,45.55
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,55.15,40.67
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,46.96,33.76
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,37.39,25.37
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,27.67,16.36
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,13.98,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,27.11,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,75.37,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,210.72,156.78
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,319.62,252.4
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,412.29,328.61
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,519.65,411.74
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,592.32,464.96
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,666.32,516.83
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,726.97,557.43
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,787.33,596.6
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,830.65,622.41
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,872.23,646.57
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,766.02,570.9
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,636.55,474.31
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,821.32,605.24
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,968.19,697.8
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,978.3,700.34
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,972.19,693.89
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,971.09,690.97
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,966.51,685.94
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,956.43,677.61
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,942.87,667.25
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,923.07,654.41
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,899.95,639.53
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,779.44,555.82
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,636.17,452.12
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,721.65,516.83
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,760.93,547.93
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,621.43,445.58
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,491.65,349.91
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,553.96,397.46
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,585.62,419.54
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,536.7,381.98
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,487.09,343.2
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,435.89,302.17
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,384.47,260.04
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,326.65,213.03
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,275.09,170.88
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,222.54,130.05
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,171.34,94.68
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,120.65,68.8
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,88.42,65.44
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,79.49,58.65
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,78.8,58.42
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,77.26,57.4
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,75.55,56.23
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,73.19,54.65
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,70.68,52.92
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,66.45,49.6
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,62.02,46.03
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,55.61,40.87
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,46.98,33.61
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,37.07,24.97
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,26.97,15.66
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,13.61,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,6.83,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,67.12,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,199.94,147.78
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,305.21,241.28
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,399.01,319.18
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,506.61,403.36
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,579.77,457.28
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,654.27,509.67
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,715.81,549.67
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,777.15,587.96
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,821.89,614.47
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,864.94,639.27
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,892.51,653.71
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,923.74,670.51
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,945.16,679.89
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,963.44,687.25
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,974.06,690.27
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,968.31,683.21
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,967.72,681.63
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,963.65,677.98
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,954.08,669.71
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,941.03,659.48
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,920.78,645.38
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,897.26,629.36
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,872.27,612.5
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,843.92,593.52
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,807.81,570.78
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,769.32,546.35
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,727.24,517.39
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,683.42,486.0
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,637.13,452.92
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,589.46,417.94
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,538.96,379.3
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,487.48,338.9
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,434.71,297.1
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,381.53,253.95
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,316.78,209.92
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,303.57,207.19
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,273.49,185.96
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,245.3,167.63
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,209.95,145.4
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,181.85,137.64
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,168.39,127.94
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,153.79,117.21
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,105.79,79.63
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,65.84,47.88
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,63.52,46.33
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,56.02,40.48
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,53.22,38.33
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,50.38,36.06
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,45.39,32.06
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,40.31,27.79
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,32.85,21.27
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,25.29,14.11
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,12.11,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,6.4,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,59.39,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,195.13,142.66
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,302.39,238.07
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,400.01,318.83
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,512.66,406.54
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,586.02,460.57
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,660.77,513.2
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,721.59,552.82
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,782.15,590.8
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,825.91,616.39
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,867.97,640.2
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,895.58,653.91
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,926.46,669.59
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,947.43,678.61
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,965.24,685.62
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,974.93,686.62
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,968.31,677.66
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,967.73,676.6
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,963.67,673.47
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,953.62,665.4
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,940.1,655.35
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,919.85,641.66
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,896.34,626.0
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,867.03,607.03
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,834.86,586.15
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,799.69,564.13
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,762.22,540.36
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,720.99,512.43
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,678.23,482.7
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,632.74,450.13
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,586.02,415.76
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,536.52,378.47
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,486.26,339.52
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,435.0,298.64
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,383.42,256.62
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,330.45,213.29
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,270.74,165.48
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,217.22,124.0
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,164.97,88.24
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,114.18,63.41
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,84.3,61.35
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,84.04,61.49
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,76.05,55.47
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,75.24,55.16
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,74.34,54.78
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,72.27,53.44
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,70.08,51.98
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,66.13,48.92
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,62.05,45.66
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,55.66,40.54
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,46.95,33.26
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,36.66,24.36
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,26.19,14.72
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,13.22,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,5.97,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,39.31,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,189.43,137.42
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,292.84,230.64
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,387.85,310.02
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,489.97,390.77
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,571.91,452.16
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,649.4,507.55
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,714.51,551.96
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,779.48,594.81
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,824.69,622.25
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,868.21,647.97
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,897.17,662.04
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,930.39,678.75
