Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,952.33,688.84
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,971.09,696.88
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,982.18,698.58
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,989.81,698.21
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,975.9,687.7
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,971.65,683.63
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,961.89,675.15
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,948.61,664.68
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,928.58,650.5
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,905.21,634.36
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,878.19,615.99
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,848.0,595.65
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,811.71,572.86
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,773.04,548.33
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,730.8,519.85
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,686.81,489.08
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,640.04,455.55
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,591.91,420.12
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,541.43,381.2
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,490.02,340.61
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,438.54,301.82
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,409.6,280.2
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,340.65,223.7
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,274.59,166.75
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,228.32,138.12
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,219.58,141.44
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,169.17,110.61
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,129.83,96.99
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,140.34,105.77
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,159.83,121.62
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,110.74,83.28
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,69.35,50.51
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,61.49,44.49
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,59.44,43.1
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,56.41,40.86
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,53.32,38.49
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,48.08,34.2
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,42.74,29.64
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,34.55,22.51
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,24.81,13.49
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,12.48,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,28.18,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,156.38,112.29
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,273.12,215.67
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,365.61,293.41
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,464.68,373.04
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,538.39,429.92
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,623.4,493.09
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,686.78,537.07
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,749.9,579.51
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,797.09,609.07
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,842.67,636.87
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,877.79,656.92
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,910.5,675.1
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,933.37,686.21
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,946.38,690.8
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,957.06,692.93
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,964.34,692.96
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,966.1,691.68
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,964.31,688.27
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,954.44,679.24
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,941.07,668.22
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,921.89,653.69
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,899.35,637.22
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,869.1,615.96
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,836.05,593.05
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,800.92,570.51
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,763.44,545.14
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,658.57,468.55
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,561.66,397.55
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,531.53,377.44
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,499.99,355.43
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,500.77,354.19
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,498.48,349.25
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,324.61,229.02
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,195.73,140.31
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,146.24,104.36
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,96.79,67.86
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,58.38,38.98
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,19.11,9.05
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,30.74,18.05
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,42.37,28.48
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,94.17,70.12
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,139.88,106.8
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,144.03,110.4
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,153.86,118.61
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,136.63,105.51
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,118.95,91.88
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,103.27,79.61
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,87.27,66.81
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,70.95,53.42
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,55.22,40.21
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,38.4,25.86
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,21.37,10.9
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,10.72,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.41,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,54.2,34.76
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,107.75,81.77
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,207.48,164.84
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,295.66,237.3
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,258.31,206.2
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,201.62,159.11
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,329.21,261.35
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,463.21,364.3
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,524.12,408.02
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,585.04,450.86
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,599.22,457.53
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,610.78,462.5
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,542.23,408.28
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,493.89,368.84
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,577.5,428.67
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,680.26,498.99
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,815.07,593.35
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,933.14,672.27
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,928.38,665.74
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,920.09,657.95
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,816.61,583.28
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,709.05,505.15
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,779.31,556.18
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,827.22,590.13
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,750.71,534.37
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,675.9,480.3
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,683.32,486.98
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,672.51,479.94
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,626.96,446.88
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,580.64,412.73
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,531.92,376.21
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,482.79,338.43
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,436.17,302.59
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,403.48,277.59
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,349.73,240.54
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,315.27,219.57
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,278.79,194.91
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,246.7,174.22
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,209.61,150.82
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,178.99,136.08
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,160.95,122.74
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,142.61,108.96
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,118.37,90.08
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,93.42,70.41
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,85.81,64.69
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,78.14,58.81
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,65.95,49.1
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,53.67,39.12
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,41.79,29.28
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,29.73,19.11
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,19.78,10.6
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,9.86,1.94
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,4.92,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,7.51,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,97.71,66.61
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,173.48,135.38
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,281.35,225.65
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,382.07,308.16
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,477.42,382.43
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,557.93,442.94
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,628.9,493.18
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,701.33,542.22
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,580.74,448.75
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,451.89,346.89
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,452.26,344.57
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,450.8,340.52
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,706.43,529.11
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,930.46,680.51
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,804.38,588.28
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,663.45,483.97
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,817.54,594.22
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,945.17,678.4
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,937.08,669.92
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,925.5,660.28
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,781.0,559.49
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,615.07,440.09
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,746.07,535.74
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,832.11,595.98
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,752.79,538.02
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,675.7,481.34
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,528.11,377.31
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,400.2,285.29
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,505.86,363.66
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,579.93,414.47
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,530.28,376.2
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,480.01,336.99
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,428.2,295.72
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,376.47,253.64
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,278.35,188.34
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,254.31,182.02
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,218.46,143.74
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,179.14,104.7
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,155.11,104.69
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,204.18,155.88
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,150.95,114.97
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,110.03,83.16
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,108.93,82.62
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,106.83,81.25
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,101.98,77.82
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,96.87,74.12
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,90.31,68.98
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,85.37,65.04
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,73.19,55.06
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,60.74,44.54
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,44.57,30.68
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,27.31,15.12
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,14.94,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,19.62,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,146.37,101.41
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,263.23,207.05
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,368.47,295.56
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,482.48,386.59
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,565.72,449.79
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,644.32,506.87
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,712.31,554.2
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,780.39,600.11
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,825.88,628.73
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,869.69,655.74
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,899.59,671.48
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,932.82,689.34
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,953.83,699.98
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,971.65,708.62
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,969.11,703.96
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,975.97,705.79
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,975.37,702.59
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,971.22,697.29
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,960.52,687.94
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,946.3,676.52
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,926.26,662.64
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,902.86,646.7
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,870.17,623.66
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,834.71,598.9
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,799.02,575.04
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,761.05,549.27
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,719.73,518.76
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,676.86,486.74
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,630.97,452.92
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,583.9,417.48
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,534.41,379.52
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,484.18,340.02
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,432.46,298.44
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,380.5,255.83
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,325.78,210.23
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,269.03,163.27
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,214.57,120.95
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,161.09,84.96
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,107.82,60.43
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,81.04,59.08
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,69.43,50.16
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,68.67,49.85
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,67.07,48.85
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,65.33,47.75
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,62.98,46.14
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,55.5,40.27
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,52.33,37.79
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,49.07,35.15
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,44.02,31.06
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,38.88,26.68
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,30.95,19.69
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,22.88,11.68
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,36.83,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,191.34,132.33
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,306.25,241.68
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,410.48,327.77
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,518.43,411.85
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,592.73,467.34
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,668.62,521.5
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,728.16,560.9
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,787.39,598.71
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,831.51,625.39
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,868.64,646.81
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,900.43,663.31
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,929.55,677.82
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,950.55,687.61
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,968.38,695.39
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,965.51,690.32
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,971.93,691.57
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,971.33,688.42
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,967.2,683.25
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,957.02,674.45
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,943.31,663.64
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,922.85,650.08
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,899.06,634.52
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,873.21,616.71
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,843.98,596.78
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,807.51,573.38
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,768.58,548.25
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,725.98,518.45
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,681.54,486.11
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,634.17,451.86
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,585.4,415.7
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,534.57,377.14
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,482.77,336.69
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,428.71,293.44
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,374.29,248.92
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,320.05,204.21
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,266.66,160.68
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,212.08,118.82
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,158.54,83.26
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,140.79,91.41
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,201.26,153.02
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,125.46,94.49
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,69.27,50.3
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,68.0,49.5
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,66.64,48.6
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,64.36,47.05
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,56.79,41.15
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,53.68,38.73
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,50.51,36.17
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,45.14,31.83
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,39.67,27.18
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,31.36,19.9
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,22.9,11.46
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,42.78,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,203.45,138.27
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,328.6,258.57
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,436.08,346.97
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,546.96,433.21
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,621.25,488.6
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,697.11,542.58
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,758.97,583.4
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,815.85,619.25
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,859.78,645.72
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,901.7,670.29
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,935.07,687.57
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,954.01,695.13
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,973.32,703.89
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,989.4,710.56
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,998.76,712.99
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,1004.63,713.36
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,1001.95,708.48
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,995.63,701.54
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,984.58,692.15
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,969.87,680.66
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,948.3,666.11
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,923.28,649.51
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,889.19,625.88
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,852.27,600.58
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,815.5,576.62
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,776.3,550.99
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,733.5,520.44
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,688.92,487.92
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,641.16,453.43
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,592.08,417.18
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,540.71,377.58
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,488.45,336.44
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,434.69,294.62
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,380.64,251.46
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,325.32,206.41
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,270.46,162.18
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,215.71,120.42
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,161.99,85.15
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,97.94,53.73
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,74.39,53.31
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,73.91,53.24
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,73.34,53.09
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,71.55,51.86
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,69.62,50.53
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,61.71,44.48
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,59.66,43.09
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,55.92,40.28
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,52.07,37.27
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,46.76,33.0
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,41.35,28.43
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,32.25,20.55
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,21.77,10.44
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,11.95,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,28.97,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,183.24,121.59
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,303.32,238.43
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,408.14,325.65
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,518.64,412.09
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,595.89,469.64
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,674.81,525.51
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,737.86,566.51
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,800.74,605.65
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,846.12,630.45
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,884.42,649.59
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,918.21,665.42
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,949.32,679.04
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,969.93,686.05
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,987.28,690.75
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,984.49,681.39
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,990.79,677.63
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,989.98,674.36
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,985.55,669.11
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,974.04,658.43
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,958.95,645.89
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,937.98,631.67
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,913.64,615.62
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,884.26,597.38
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,851.85,577.3
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,815.03,556.19
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,775.76,533.23
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,732.58,505.19
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,687.7,474.92
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,640.25,442.66
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,591.43,408.37
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,540.19,371.41
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,488.15,332.51
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,434.12,290.81
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,379.8,247.79
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,322.82,208.83
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,312.32,206.25
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,234.13,141.81
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,161.48,84.67
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,98.07,54.38
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,76.78,54.93
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,76.09,54.71
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,75.29,54.39
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,74.24,53.77
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,66.79,48.05
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,64.63,46.62
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,62.36,45.08
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,58.73,42.38
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,55.01,39.5
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,49.05,34.71
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,42.95,29.57
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,31.98,20.19
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,22.46,10.66
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,17.04,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,135.69,85.91
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,254.23,195.94
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,345.48,271.15
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,443.19,347.68
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,519.09,403.35
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,597.69,458.17
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,669.78,505.26
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,733.7,544.84
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,781.75,572.03
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,828.22,597.28
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,862.89,612.89
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,895.12,626.5
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,918.93,636.69
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,939.76,645.04
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,942.44,643.5
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,949.26,644.8
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,951.01,645.01
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,949.24,643.23
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,939.5,636.82
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,926.28,628.43
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,907.24,617.88
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,884.9,605.28
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,858.66,589.5
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,829.24,571.56
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,792.7,549.67
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,753.85,524.93
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,664.37,462.18
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,581.24,403.57
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,572.03,398.07
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,551.47,383.85
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,517.27,360.1
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,473.74,327.05
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,403.28,277.36
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,375.54,260.78
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,307.05,214.33
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,261.69,184.99
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,241.39,163.23
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,212.12,136.76
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,192.58,133.42
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,199.78,151.06
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,181.99,138.12
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,172.72,131.7
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,148.83,113.45
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,125.71,95.6
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,118.92,90.77
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,111.83,85.59
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,98.43,75.16
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,84.41,63.97
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,70.37,52.46
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,55.95,40.33
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,38.46,25.42
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,20.93,9.27
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,11.1,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.56,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,16.1,4.8
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,32.84,20.53
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,66.44,48.66
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,98.78,75.64
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,148.7,116.49
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,187.14,147.26
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,281.43,221.73
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,359.07,280.87
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,549.76,425.12
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,751.55,566.84
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,724.08,539.23
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,669.4,495.56
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,664.28,488.7
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,656.3,479.7
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,707.43,513.75
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,756.68,545.54
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,731.23,524.77
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,703.92,503.42
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,768.64,547.63
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,843.01,596.2
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,797.87,564.89
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,742.89,527.88
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,735.29,522.15
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,730.22,517.63
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,716.62,508.34
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,700.26,497.1
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,692.2,494.04
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,671.88,481.29
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,616.93,439.46
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,573.54,406.2
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,528.67,372.85
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,484.13,339.14
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,431.14,298.26
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,369.85,247.78
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,325.18,213.46
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,300.52,195.97
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,227.27,136.96
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,153.82,82.46
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,100.8,59.44
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,81.33,59.34
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,80.54,59.05
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,79.63,58.65
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,70.32,51.51
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,67.93,49.89
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,65.51,48.23
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,62.96,46.43
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,58.7,43.05
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,54.27,39.44
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,47.9,34.24
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,41.36,28.65
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,31.47,19.96
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,20.21,8.59
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,11.1,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,147.01,88.26
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,278.73,215.42
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,369.41,290.74
