Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,466.66,366.3
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,501.49,391.79
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,534.51,414.64
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,593.35,453.85
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,651.95,490.95
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,750.64,554.62
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,841.02,609.76
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,874.84,628.38
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,906.19,645.89
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,922.34,655.09
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,942.46,667.04
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,954.55,672.65
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,963.21,676.29
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,963.29,674.75
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,959.82,671.2
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,949.79,664.21
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,936.23,655.09
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,916.79,643.22
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,881.94,621.6
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,843.71,593.8
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,786.75,551.36
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,775.01,547.73
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,751.54,535.36
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,677.76,481.02
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,612.82,432.93
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,581.43,410.95
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,549.11,387.67
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,498.72,350.84
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,448.5,314.46
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,423.47,295.26
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,381.63,262.7
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,326.9,225.82
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,292.72,205.95
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,271.26,189.92
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,246.98,172.94
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,211.01,151.56
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,202.97,154.66
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,160.76,122.59
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,133.7,101.95
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,128.85,98.49
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,129.32,99.26
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,118.07,90.8
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,106.31,81.78
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,94.78,72.62
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,82.85,62.93
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,68.56,51.16
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,53.84,38.72
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,36.98,24.25
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,20.09,8.08
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,10.67,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,6.16,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,12.34,4.14
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,21.02,11.43
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,29.72,18.68
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,39.28,26.57
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,48.86,34.35
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,64.31,46.65
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,80.79,59.53
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,120.6,90.69
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,160.82,121.34
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,266.4,201.68
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,356.43,267.1
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,201.54,151.11
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,59.09,40.73
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,89.8,64.47
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,121.45,88.36
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,156.74,114.99
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,191.87,141.16
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,355.84,261.64
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,505.25,365.69
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,595.55,427.87
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,675.59,481.79
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,573.83,410.89
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,480.81,345.59
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,495.55,356.35
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,510.41,366.45
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,361.07,261.17
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,223.46,161.7
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,252.3,182.98
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,279.76,202.63
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,275.15,199.18
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,270.47,195.81
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,306.7,221.21
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,342.78,245.49
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,316.05,225.08
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,298.55,211.28
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,277.6,193.2
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,233.23,159.94
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,209.09,151.14
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,206.26,159.1
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,172.98,133.81
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,144.39,111.89
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,137.22,106.61
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,144.51,112.91
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,131.29,102.84
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,117.63,92.27
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,102.13,79.8
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,86.17,66.69
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,69.14,52.48
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,51.65,37.56
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,35.47,23.45
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,18.04,6.48
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,9.39,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,97.63,52.46
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,191.34,148.73
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,283.96,227.49
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,401.89,322.25
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,249.61,200.82
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,68.91,50.84
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,69.74,51.46
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,71.18,52.31
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,88.03,65.49
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,104.84,78.38
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,213.5,163.02
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,313.69,237.34
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,281.43,211.16
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,232.67,173.4
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,229.51,170.31
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,226.7,167.39
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,401.6,296.05
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,576.65,416.86
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,683.96,489.11
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,780.71,552.37
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,667.75,473.04
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,560.14,397.45
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,577.69,409.5
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,592.23,418.52
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,575.06,406.42
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,557.29,394.13
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,447.04,318.49
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,346.06,247.87
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,395.73,283.43
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,432.29,308.47
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,465.4,331.26
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,474.47,332.43
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,402.46,280.47
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,372.7,262.0
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,326.98,220.84
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,265.96,165.07
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,230.45,148.26
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,247.44,173.5
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,194.99,139.71
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,172.6,132.76
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,164.54,127.14
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,155.98,121.04
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,146.38,113.81
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,142.74,111.34
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,105.89,82.0
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,79.33,60.6
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,71.51,54.29
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,64.75,48.71
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,55.5,40.95
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,46.0,32.7
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,32.81,21.11
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,19.7,7.0
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,10.67,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,139.09,71.73
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,266.73,205.29
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,360.45,283.78
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,461.17,362.47
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,544.1,423.31
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,623.81,478.48
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,686.27,518.81
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,748.44,557.21
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,671.77,501.87
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,573.36,428.97
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,746.37,549.65
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,911.48,652.13
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,746.54,539.71
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,539.55,393.12
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,586.49,426.02
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,652.74,469.2
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,407.27,297.32
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,167.56,120.9
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,173.34,125.34
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,178.97,129.12
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,579.61,423.27
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,885.05,621.7
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,862.58,603.47
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,825.9,579.39
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,790.21,556.11
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,752.21,530.57
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,710.22,500.84
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,666.81,469.68
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,620.35,436.84
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,572.97,402.49
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,523.19,365.54
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,473.05,327.28
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,421.46,287.09
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,370.05,246.09
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,314.0,202.2
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,266.65,165.44
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,222.29,144.37
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,244.25,173.82
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,169.88,119.16
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,110.38,82.45
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,110.03,82.7
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,109.5,82.75
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,106.7,80.83
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,103.27,78.4
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,97.62,74.3
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,91.67,69.89
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,84.22,63.99
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,76.5,57.7
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,64.95,48.25
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,51.29,36.71
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,34.56,22.25
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,17.39,4.83
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,9.39,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,96.18,44.67
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,190.92,146.93
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,301.85,239.4
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,401.89,320.27
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,478.73,379.04
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,558.27,436.67
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,624.75,481.81
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,692.22,525.83
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,752.4,564.31
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,801.98,594.63
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,839.84,615.72
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,875.3,634.94
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,900.88,650.17
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,923.48,663.57
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,935.69,669.4
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,944.57,673.27
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,946.29,672.33
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,936.13,664.0
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,928.28,657.69
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,916.9,649.19
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,667.41,479.41
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,390.06,279.59
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,473.01,339.62
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,557.35,398.07
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,616.03,440.1
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,658.8,470.51
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,666.78,477.76
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,661.24,474.59
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,542.24,388.6
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,451.12,322.55
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,403.31,288.9
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,354.42,254.37
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,375.59,267.98
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,379.17,266.82
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,331.29,232.42
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,304.54,214.51
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,276.97,192.55
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,230.3,158.7
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,147.49,102.72
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,86.95,64.37
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,86.69,64.55
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,86.31,64.6
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,83.12,62.27
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,79.62,59.67
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,76.7,57.65
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,73.63,55.46
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,67.6,50.63
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,59.46,43.91
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,51.07,36.89
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,42.49,29.46
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,30.27,18.73
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,17.79,4.3
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,9.82,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,4.92,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,9.86,2.1
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,16.88,8.01
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,23.91,13.89
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,32.21,20.71
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,40.52,27.42
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,73.88,54.2
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,110.62,83.16
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,94.42,69.83
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,80.43,58.38
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,139.82,104.75
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,200.79,151.23
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,193.98,145.06
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,187.81,139.56
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,207.89,154.13
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,227.71,168.32
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,383.7,283.91
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,540.11,394.59
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,596.08,432.87
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,648.61,468.35
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,607.74,438.03
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,567.8,408.73
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,542.87,389.93
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,510.55,366.11
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,490.98,352.02
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,471.84,338.25
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,512.51,367.4
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,543.36,388.85
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,431.39,309.57
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,335.46,241.13
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,367.78,264.18
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,384.33,275.11
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,385.6,273.3
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,382.17,265.81
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,323.55,215.89
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,257.81,158.6
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,198.31,114.38
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,147.56,82.83
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,98.49,73.33
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,92.57,68.87
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,91.96,68.76
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,91.19,68.53
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,89.5,67.42
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,87.64,66.18
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,84.01,63.62
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,78.51,59.46
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,71.7,54.0
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,64.64,48.19
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,55.04,40.25
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,45.18,31.78
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,31.82,20.0
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,17.36,3.17
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,9.39,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.05,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.1,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,7.8,0.7
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,11.51,3.83
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,15.23,6.95
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,18.95,10.03
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,24.34,14.44
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,29.75,18.81
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,30.6,19.41
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,31.45,20.01
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,40.2,26.95
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,48.98,33.83
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,70.75,51.05
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,93.24,68.66
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,167.91,127.04
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,244.0,185.02
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,186.93,140.79
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,132.73,98.71
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,163.87,122.72
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,194.68,146.08
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,208.27,156.14
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,221.53,165.96
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,263.25,197.02
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,303.83,226.74
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,358.37,266.4
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,401.99,297.41
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,449.71,331.69
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,489.0,359.18
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,444.9,326.82
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,402.35,296.04
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,432.53,317.11
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,446.45,324.42
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,411.91,297.38
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,377.08,270.0
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,339.37,240.54
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,302.25,211.84
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,263.8,182.71
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,224.3,155.93
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,151.44,118.05
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,113.24,87.64
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,97.61,75.28
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,81.0,61.93
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,78.22,59.91
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,75.18,57.62
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,72.41,55.69
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,69.5,53.58
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,63.66,48.79
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,57.53,43.62
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,48.33,35.71
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,40.39,28.62
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,28.46,17.75
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,16.29,1.69
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,8.96,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,140.33,47.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,277.59,216.15
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,375.65,301.98
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,477.72,385.34
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,555.61,446.1
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,635.42,505.44
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,698.17,549.85
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,760.79,592.71
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,806.84,622.0
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,851.26,649.52
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,777.22,593.84
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,680.91,519.11
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,682.15,516.49
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,680.48,511.44
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,544.83,409.43
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,410.16,306.55
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,459.1,342.5
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,525.17,389.46
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,476.93,352.92
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,448.64,330.92
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,451.61,332.94
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,453.88,334.37
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,510.97,374.44
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,550.93,401.66
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,581.72,423.85
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,608.62,442.83
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,599.16,436.21
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,586.21,426.91
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,577.72,420.11
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,558.22,404.9
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,474.84,344.05
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,409.85,297.26
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,391.82,278.88
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,356.59,242.36
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,305.17,199.58
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,256.82,160.46
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,197.01,115.58
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,146.26,84.22
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,96.4,72.94
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,93.54,70.88
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,92.96,70.79
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,92.22,70.59
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,88.91,68.13
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,85.27,65.4
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,81.89,62.98
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,76.8,59.09
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,68.94,52.64
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,60.75,45.77
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,51.71,38.14
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,42.45,30.02
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,29.14,18.05
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,15.5,0.0
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,8.54,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,120.17,31.05
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,234.95,181.27
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,324.81,259.9
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,420.87,338.78
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,498.59,399.36
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,579.13,458.88
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,643.63,503.18
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,719.22,553.59
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,575.32,444.74
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,432.53,332.87
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,543.04,414.05
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,632.31,476.46
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,791.18,589.3
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,938.45,685.38
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,943.81,684.91
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,953.72,688.81
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,955.01,686.83
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,952.68,682.77
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,943.7,675.04
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,931.12,665.2
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,851.66,610.54
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,763.56,547.09
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,739.34,529.51
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,708.13,506.93
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,741.45,533.0
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,752.53,542.84
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,710.24,512.51
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,666.07,480.65
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,617.98,445.32
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,568.79,408.33
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,517.47,368.1
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,465.36,326.36
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,411.61,283.17
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,357.9,239.16
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,302.55,193.66
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,247.34,149.11
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,193.5,109.37
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,141.13,78.08
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,88.8,66.15
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,86.98,64.95
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,78.43,58.39
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,77.89,58.3
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,75.85,56.86
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,73.63,55.27
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,70.38,52.93
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,66.95,50.39
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,61.72,46.26
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,56.26,41.79
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,48.35,35.14
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,38.3,26.41
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,26.26,15.56
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,14.01,0.0
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,7.68,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,122.58,21.78
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,242.41,185.8
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,344.13,273.75
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,454.13,361.92
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,539.56,427.34
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,621.69,487.15
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,687.3,532.39
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,752.86,575.94
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,800.72,605.22
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,846.97,632.67
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,882.26,652.49
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,909.08,666.51
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,931.18,677.0
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,950.07,685.4
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,960.44,688.37
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,967.29,689.28
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,966.42,685.47
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,949.15,671.56
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,938.95,662.92
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,925.21,652.17
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,762.4,542.37
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,567.92,404.33
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,721.94,515.73
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,819.17,581.82
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,782.65,557.18
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,743.86,531.02
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,634.52,451.97
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,532.42,377.89
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,518.34,368.52
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,504.02,357.95
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,489.25,346.72
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,462.97,323.4
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,394.69,274.26
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,360.32,253.06
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,311.68,208.23
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,241.91,144.4
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,187.78,104.7
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,135.11,73.7
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,85.24,63.08
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,85.71,63.7
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,77.24,57.22
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,76.63,57.07
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,76.08,56.84
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,75.51,56.61
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,72.36,54.36
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,69.05,51.93
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,65.02,48.81
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,58.77,43.7
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,49.98,36.23
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,41.0,28.34
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,27.98,16.64
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,15.04,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,8.11,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,126.79,10.68
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,253.2,193.08
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,356.91,283.64
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,477.07,380.09
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,557.37,441.67
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,639.73,501.77
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,705.68,547.48
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,771.7,591.64
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,817.87,620.37
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,857.08,643.78
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,890.62,661.65
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,921.47,677.46
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,942.66,688.87
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,960.61,698.26
