Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,958.64,693.69
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,965.62,695.3
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,964.48,691.41
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,959.73,685.44
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,846.14,606.59
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,695.57,497.43
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,725.47,519.11
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,760.8,542.73
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,570.76,409.72
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,386.99,277.62
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,491.37,352.56
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,576.86,411.23
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,538.85,383.2
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,502.83,357.17
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,483.24,343.33
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,463.17,328.88
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,411.99,292.82
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,375.3,267.06
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,383.28,270.34
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,375.34,260.3
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,311.2,205.04
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,245.56,145.64
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,182.31,99.6
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,128.71,68.63
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,79.29,58.07
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,78.58,57.73
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,77.59,57.25
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,76.47,56.69
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,67.63,49.74
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,65.36,48.09
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,62.76,46.26
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,60.06,44.3
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,55.26,40.51
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,50.28,36.44
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,43.31,30.58
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,36.17,24.32
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,26.14,15.05
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,18.08,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,9.82,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,117.72,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,235.48,178.78
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,343.28,273.23
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,466.67,373.1
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,548.2,436.11
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,631.78,497.55
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,701.29,544.85
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,771.01,590.22
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,817.1,618.19
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,856.07,640.59
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,893.09,661.17
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,927.52,679.61
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,948.75,689.47
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,966.71,697.29
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,965.24,693.06
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,972.57,694.82
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,971.38,692.65
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,966.55,688.38
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,955.49,679.31
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,940.82,668.12
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,919.38,652.77
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,894.54,635.38
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,865.77,615.55
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,833.79,593.68
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,796.27,569.15
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,756.2,542.83
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,711.99,510.74
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,665.84,476.66
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,617.04,440.66
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,566.78,402.69
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,514.13,362.08
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,460.52,319.59
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,405.06,274.61
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,349.27,228.53
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,293.59,182.67
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,238.83,138.85
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,183.13,98.52
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,128.52,67.77
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,81.01,59.21
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,69.86,50.54
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,68.76,49.96
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,67.55,49.28
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,66.13,48.32
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,64.64,47.31
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,56.67,41.08
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,54.01,39.13
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,50.36,36.28
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,46.65,33.26
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,40.29,27.92
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,33.82,22.23
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,23.56,12.82
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,12.49,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,123.75,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,250.06,189.63
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,370.24,294.64
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,498.75,398.12
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,579.31,460.4
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,662.03,521.2
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,730.87,569.29
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,795.16,612.4
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,841.07,640.92
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,885.06,667.48
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,919.34,686.91
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,939.46,696.61
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,958.94,705.72
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,975.13,712.66
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,984.58,714.09
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,990.46,713.37
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,988.76,710.55
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,983.3,705.53
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,970.99,694.85
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,954.99,682.03
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,933.11,665.63
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,907.71,647.15
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,874.2,623.79
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,837.83,598.66
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,800.05,573.61
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,759.73,546.62
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,715.58,514.18
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,669.43,479.8
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,620.04,443.29
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,569.24,404.83
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,516.12,363.77
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,462.11,320.88
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,406.65,275.79
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,350.9,229.67
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,294.32,183.08
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,238.49,138.47
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,182.4,97.9
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,127.5,67.46
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,81.92,59.69
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,70.53,50.86
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,69.78,50.56
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,68.95,50.19
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,67.54,49.37
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,66.08,48.49
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,58.0,42.18
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,55.4,40.28
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,51.79,37.47
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,48.15,34.5
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,41.47,28.88
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,34.67,22.89
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,23.58,12.63
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,11.7,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,89.89,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,186.21,140.28
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,320.85,256.65
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,449.61,362.62
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,538.13,432.33
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,624.73,497.37
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,702.97,553.62
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,781.63,608.14
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,829.09,638.78
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,869.31,663.83
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,907.56,687.16
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,943.18,708.43
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,816.72,616.56
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,661.94,497.95
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,850.41,635.48
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,984.99,722.97
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,983.1,717.62
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,977.49,710.85
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,964.68,699.55
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,948.24,686.11
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,926.4,669.0
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,901.12,649.84
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,869.19,626.59
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,834.34,601.71
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,796.24,575.94
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,755.67,548.13
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,710.99,514.66
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,664.43,479.39
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,615.34,442.63
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,564.86,403.99
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,512.08,362.78
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,458.43,319.79
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,403.35,274.67
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,348.0,228.6
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,291.11,181.51
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,234.64,136.21
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,178.76,95.85
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,123.98,65.91
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,80.55,58.88
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,68.83,49.74
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,68.0,49.37
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,67.08,48.92
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,65.61,47.93
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,64.08,46.88
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,61.22,44.93
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,53.43,38.84
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,49.72,35.92
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,45.96,32.84
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,39.57,27.42
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,33.08,21.66
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,22.35,11.54
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,11.95,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,96.25,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,217.78,163.43
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,332.64,265.65
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,458.2,368.64
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,547.25,438.5
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,634.15,503.41
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,710.94,557.05
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,788.07,608.76
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,834.94,638.05
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,874.66,661.77
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,912.92,684.79
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,948.54,705.76
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,968.78,715.51
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,973.67,715.18
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,983.21,718.59
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,989.21,719.79
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,987.22,715.14
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,981.48,708.29
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,969.01,697.67
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,952.87,684.88
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,930.35,669.16
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,904.38,651.44
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,871.47,628.12
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,835.69,603.0
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,797.41,577.26
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,756.65,549.3
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,711.91,515.97
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,665.33,480.81
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,616.14,444.07
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,565.58,405.37
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,512.37,363.73
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,458.44,320.42
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,403.29,275.17
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,347.93,229.01
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,292.24,182.56
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,237.7,138.85
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,182.32,99.53
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,117.9,62.86
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,79.3,57.94
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,80.95,59.45
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,80.0,59.02
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,71.93,52.87
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,73.57,54.41
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,75.49,56.2
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,72.27,54.02
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,68.91,51.66
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,64.13,47.9
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,60.1,44.58
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,49.89,35.88
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,39.45,26.69
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,24.97,13.18
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,10.24,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,16.82,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,37.22,22.88
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,96.31,72.99
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,162.77,128.55
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,212.97,170.19
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,263.85,211.25
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,383.75,306.68
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,488.59,387.55
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,557.39,437.77
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,649.48,503.15
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,705.16,540.97
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,759.64,577.24
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,856.74,643.25
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,934.74,692.62
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,949.85,699.17
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,961.38,703.77
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,961.16,701.83
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,957.27,697.69
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,935.41,680.74
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,923.05,670.38
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,902.54,654.42
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,878.7,636.46
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,849.91,615.67
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,818.13,592.98
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,781.21,568.1
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,741.91,540.37
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,698.97,509.18
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,654.15,476.01
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,606.28,439.74
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,557.13,401.66
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,505.61,360.25
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,453.21,317.26
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,398.97,272.67
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,344.64,227.36
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,289.55,181.68
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,226.46,131.75
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,170.94,92.33
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,116.93,63.75
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,80.42,59.1
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,80.91,59.7
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,80.3,59.54
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,72.52,53.58
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,71.7,53.13
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,70.86,52.67
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,67.79,50.46
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,64.59,48.1
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,59.94,44.42
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,55.19,40.49
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,44.73,31.58
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,35.93,23.76
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,22.74,11.18
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,10.24,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,49.34,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,150.81,109.86
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,277.08,218.98
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,395.61,316.69
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,479.09,383.86
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,566.3,450.63
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,622.83,491.13
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,689.67,537.85
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,761.36,586.17
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,832.13,632.38
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,873.36,657.1
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,906.27,675.99
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,929.06,687.7
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,948.6,697.28
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,962.12,703.21
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,972.06,706.95
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,958.86,696.54
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,954.62,692.37
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,944.18,683.13
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,930.14,671.76
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,908.9,655.61
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,884.29,637.46
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,852.36,614.87
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,817.66,590.54
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,780.65,565.68
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,741.27,537.87
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,698.28,505.74
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,653.44,471.82
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,605.52,435.99
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,556.33,398.35
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,504.77,358.01
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,452.35,315.94
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,399.44,275.0
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,369.29,252.17
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,300.95,195.02
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,228.49,134.04
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,173.63,95.32
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,120.33,67.64
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,86.28,63.73
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,86.11,63.82
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,77.26,57.06
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,76.26,56.59
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,74.69,55.55
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,73.03,54.41
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,69.68,52.1
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,66.18,49.6
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,61.22,45.66
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,54.11,39.75
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,45.1,32.0
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,35.93,23.84
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,22.36,10.57
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,9.39,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,74.21,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,219.18,161.21
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,328.1,260.68
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,446.93,358.19
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,536.84,428.5
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,625.13,494.12
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,699.57,545.71
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,774.28,595.29
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,822.32,625.18
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,868.66,653.27
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,901.73,671.77
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,938.21,692.37
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,959.15,702.12
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,976.73,709.77
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,975.27,705.13
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,982.5,706.47
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,980.74,701.75
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,975.25,694.9
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,963.49,684.64
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,948.04,672.26
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,925.76,657.1
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,900.02,639.86
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,867.71,617.2
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,832.48,592.78
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,793.98,567.46
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,753.0,539.65
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,708.36,506.89
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,661.83,472.29
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,612.35,435.91
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,561.5,397.58
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,508.27,355.88
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,454.26,312.58
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,398.49,267.6
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,342.54,221.73
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,286.08,175.72
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,230.24,132.01
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,174.09,93.41
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,108.72,58.45
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,75.97,55.26
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,75.9,55.4
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,74.67,54.74
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,73.32,53.98
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,71.4,52.64
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,63.44,46.39
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,60.68,44.52
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,57.83,42.5
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,52.84,38.51
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,47.7,34.24
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,40.57,28.15
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,33.33,21.65
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,19.83,8.26
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,8.54,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,81.53,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,233.24,169.71
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,353.5,279.04
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,483.74,383.76
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,568.3,448.76
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,655.17,511.98
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,726.95,561.43
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,793.38,605.17
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,839.55,632.88
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,883.7,658.52
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,918.96,676.27
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,951.45,691.84
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,959.83,692.59
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,976.57,698.98
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,985.45,700.32
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,990.74,699.57
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,988.44,694.24
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,982.35,686.8
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,969.97,676.25
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,953.86,663.64
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,930.86,647.5
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,904.38,629.4
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,873.44,609.07
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,839.28,586.72
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,800.39,562.48
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,758.85,536.07
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,712.73,504.77
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,664.62,471.18
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,613.83,434.5
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,561.56,395.62
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,506.92,353.21
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,451.35,308.91
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,394.51,263.11
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,337.32,216.19
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,280.1,169.74
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,224.21,126.35
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,167.28,87.55
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,111.51,60.99
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,80.39,58.54
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,68.81,49.55
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,67.58,48.86
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,66.23,48.07
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,64.33,46.74
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,62.34,45.31
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,59.36,43.25
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,51.64,37.22
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,47.46,33.89
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,43.21,30.35
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,36.68,24.78
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,30.08,18.83
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,18.78,6.92
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,7.68,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,92.42,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,254.68,184.64
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,371.91,293.69
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,496.98,394.61
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,579.77,458.48
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,664.8,520.54
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,733.28,566.54
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,796.79,606.98
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,843.17,634.76
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,887.54,660.43
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,922.31,678.14
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,954.3,693.74
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,962.2,694.6
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,978.35,701.08
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,986.78,703.1
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,991.59,703.05
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,988.67,698.8
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,981.99,692.42
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,969.54,682.63
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,953.33,670.67
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,929.75,655.57
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,902.7,638.34
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,869.43,616.16
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,833.24,592.06
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,794.3,566.99
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,752.82,539.28
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,707.96,506.85
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,661.09,472.33
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,610.95,435.48
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,559.4,396.55
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,505.79,354.98
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,451.24,311.47
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,394.55,265.3
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,337.66,218.27
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,280.5,171.41
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,223.99,127.2
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,166.98,88.33
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,111.28,62.28
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,72.77,52.54
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,72.52,52.53
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,71.44,51.97
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,70.26,51.33
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,68.51,50.24
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,61.06,44.49
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,58.16,42.38
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,55.17,40.14
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,50.77,36.63
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,46.3,32.89
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,38.69,26.4
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,30.93,19.45
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,15.24,3.92
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,77.75,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,224.34,159.71
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,333.7,262.68
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,459.52,364.06
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,543.61,428.77
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,629.99,491.66
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,698.65,538.67
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,767.47,583.79
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,637.36,487.88
