Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,460.74,353.18
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,708.02,533.87
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,922.18,671.47
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,942.88,679.37
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,960.26,686.99
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,823.67,594.3
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,662.3,478.17
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,684.13,492.82
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,703.6,504.54
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,841.57,600.03
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,928.04,653.57
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,906.41,637.13
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,881.37,619.68
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,849.85,598.23
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,815.44,575.03
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,778.16,551.48
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,738.38,524.89
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,693.91,494.07
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,647.65,461.23
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,599.12,425.9
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,549.21,388.49
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,496.35,347.25
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,442.79,304.36
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,387.85,259.94
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,332.77,214.72
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,276.65,169.12
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,221.03,125.98
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,156.01,81.76
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,101.27,56.8
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,76.98,56.12
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,76.64,56.05
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,75.42,55.4
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,74.1,54.67
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,66.28,48.55
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,64.83,47.57
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,61.78,45.36
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,58.64,43.0
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,54.04,39.33
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,49.38,35.42
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,40.68,27.93
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,30.11,18.61
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,15.16,3.02
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,73.78,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,215.76,151.62
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,329.1,259.09
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,459.01,364.01
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,543.44,429.09
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,630.23,492.29
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,702.54,540.69
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,775.24,586.88
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,816.87,610.35
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,862.7,635.86
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,898.0,654.03
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,930.57,670.05
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,951.31,677.61
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,956.81,675.58
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,966.57,677.07
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,972.75,676.35
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,970.77,672.35
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,965.06,666.37
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,952.65,657.28
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,936.57,646.16
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,914.58,633.48
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,889.12,618.62
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,858.26,599.03
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,824.34,577.41
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,785.87,553.88
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,744.84,527.44
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,635.2,448.8
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,539.17,379.32
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,556.32,393.28
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,552.07,388.61
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,498.23,347.2
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,443.38,303.94
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,387.16,258.42
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,330.68,211.97
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,273.9,165.92
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,218.3,123.13
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,161.77,85.55
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,106.56,61.53
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,73.75,53.32
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,73.22,53.09
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,72.16,52.56
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,71.02,51.95
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,69.31,50.78
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,61.8,44.9
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,58.57,42.64
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,55.23,40.19
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,50.84,36.68
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,46.4,32.94
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,38.38,26.08
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,30.2,18.7
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,14.43,1.61
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,76.81,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,219.07,151.56
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,328.75,257.28
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,452.14,356.27
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,537.35,419.43
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,624.99,479.65
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,691.05,520.39
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,757.05,558.09
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,805.01,585.62
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,851.3,611.4
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,878.89,623.54
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,909.77,637.69
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,931.77,649.24
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,950.45,658.89
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,959.75,662.94
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,965.4,664.99
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,963.53,661.67
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,945.81,649.08
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,881.27,606.94
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,789.36,543.66
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,697.26,483.55
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,610.31,425.22
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,647.66,450.31
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,668.46,463.37
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,671.94,466.02
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,671.93,466.19
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,607.57,423.08
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,549.53,383.96
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,537.99,376.31
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,515.06,359.76
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,470.06,327.6
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,425.01,295.58
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,376.29,261.25
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,345.41,239.79
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,312.7,215.96
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,280.74,193.17
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,248.87,171.5
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,215.4,152.49
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,196.86,149.64
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,185.9,141.69
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,171.31,131.12
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,163.63,125.86
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,131.77,101.3
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,100.88,77.06
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,86.76,66.01
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,72.5,54.62
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,58.1,42.76
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,43.56,30.57
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,30.59,19.63
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,17.31,8.26
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,8.64,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,5.55,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,10.7,1.86
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,22.7,12.58
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,34.74,22.72
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,51.2,36.3
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,67.54,49.52
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,84.15,62.63
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,100.55,75.27
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,133.81,101.14
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,166.89,126.29
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,198.49,149.94
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,229.8,173.0
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,233.68,175.17
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,237.75,177.61
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,333.1,247.78
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,408.18,301.01
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,345.59,254.71
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,270.19,199.08
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,360.59,264.66
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,432.01,314.47
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,443.05,321.6
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,452.97,328.25
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,491.1,354.63
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,532.74,382.75
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,570.94,409.91
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,604.14,432.98
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,584.75,419.65
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,563.16,404.67
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,524.88,377.12
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,488.14,350.4
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,469.24,335.0
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,429.3,301.07
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,376.1,257.87
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,323.4,214.57
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,271.1,172.36
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,220.83,133.92
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,193.82,123.81
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,191.09,136.42
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,140.77,108.28
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,106.61,81.28
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,119.1,91.88
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,137.12,106.99
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,122.43,95.44
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,101.95,79.05
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,98.78,76.88
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,90.43,70.29
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,77.29,59.49
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,63.76,48.05
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,47.49,34.0
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,31.32,19.64
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,16.11,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,22.49,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,67.85,42.1
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,140.95,109.7
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,227.9,183.06
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,290.58,235.46
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,355.37,287.77
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,312.61,251.34
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,264.26,210.07
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,397.94,315.88
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,536.53,420.74
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,573.38,445.12
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,608.48,468.22
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,522.41,400.13
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,456.05,346.31
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,515.56,389.65
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,573.16,430.43
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,517.17,387.21
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,443.44,331.38
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,474.36,353.28
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,519.07,384.42
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,601.21,445.13
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,687.97,507.43
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,646.39,476.37
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,599.03,441.68
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,534.29,394.29
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,471.47,347.99
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,427.03,314.87
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,385.74,283.98
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,370.48,273.35
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,355.5,262.8
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,344.41,254.48
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,332.83,245.7
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,288.88,213.71
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,248.34,184.26
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,232.26,172.52
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,205.07,152.4
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,156.07,115.89
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,106.96,78.6
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,149.53,117.15
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,190.05,150.26
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,157.72,124.74
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,128.61,101.55
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,128.55,101.9
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,122.39,97.18
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,106.55,84.47
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,90.34,71.19
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,74.36,57.82
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,59.12,44.73
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,42.26,30.01
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,25.24,14.83
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,12.8,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.85,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.64,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,4.51,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,7.39,0.45
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,10.27,2.91
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,13.17,5.35
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,28.89,18.41
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,44.69,31.36
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,109.08,84.41
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,179.62,141.55
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,154.33,120.27
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,131.25,100.91
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,244.46,192.16
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,345.97,272.29
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,336.56,263.16
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,327.55,254.58
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,347.6,269.63
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,366.83,283.97
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,282.31,217.41
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,193.49,147.32
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,204.77,155.98
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,215.76,164.38
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,229.41,174.84
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,242.61,184.94
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,192.58,146.01
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,143.77,107.86
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,142.29,106.7
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,140.79,105.52
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,136.16,101.91
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,131.62,98.37
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,132.63,99.2
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,133.59,100.02
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,131.18,98.41
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,128.83,96.87
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,113.76,85.15
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,99.0,73.67
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,104.62,78.31
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,109.95,82.77
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,115.22,91.27
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,120.26,95.78
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,80.71,62.94
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,37.26,26.27
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,52.22,39.22
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,67.05,52.12
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,57.2,43.82
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,47.19,35.27
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,37.2,26.61
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,27.23,17.86
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,18.54,10.12
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,9.86,2.34
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,4.92,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,6.4,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,12.36,2.52
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,28.18,17.08
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,46.03,32.33
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,66.15,49.36
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,85.54,65.56
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,92.31,71.07
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,99.76,76.98
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,85.43,64.92
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,73.31,54.74
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,43.93,30.41
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,14.89,6.52
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,30.26,19.01
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,45.7,31.45
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,80.53,59.41
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,116.94,88.37
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,179.98,138.49
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,243.15,188.08
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,211.96,162.92
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,181.99,138.87
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,108.71,80.97
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,37.61,24.36
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,115.42,86.18
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,192.81,146.89
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,164.29,124.43
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,136.39,102.46
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,183.68,139.55
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,229.35,175.09
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,206.2,157.06
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,183.54,139.42
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,150.46,113.58
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,118.03,88.18
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,90.47,66.63
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,62.61,44.65
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,62.98,45.03
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,63.35,45.42
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,86.28,63.96
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,107.66,85.07
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,131.97,105.66
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,154.45,124.8
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,141.18,114.08
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,127.76,103.18
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,119.73,96.77
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,111.55,90.17
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,96.12,77.42
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,80.56,64.31
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,64.2,50.14
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,47.66,35.58
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,33.12,22.63
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,18.16,9.03
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,9.06,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,6.4,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,12.36,2.35
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,29.12,17.94
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,47.6,33.75
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,68.96,51.89
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,89.47,69.09
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,53.86,39.31
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,28.91,18.4
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,227.83,185.31
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,426.54,345.87
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,464.53,374.38
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,501.35,401.9
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,354.7,282.83
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,178.84,138.92
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,326.07,256.39
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,457.77,358.1
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,507.34,394.19
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,534.73,413.39
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,531.45,408.92
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,527.4,404.03
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,444.85,340.58
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,381.47,291.23
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,481.45,367.41
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,561.14,426.64
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,512.82,389.3
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,464.85,352.48
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,394.98,298.94
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,330.35,249.31
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,349.35,263.62
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,365.15,275.2
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,304.33,229.28
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,256.07,192.94
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,258.3,194.81
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,266.21,200.88
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,272.93,201.5
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,262.24,188.51
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,234.2,172.51
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,216.98,173.9
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,191.07,153.22
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,175.46,140.88
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,154.18,123.75
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,152.69,122.96
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,103.52,82.23
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,61.96,47.35
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,58.4,44.58
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,54.71,41.61
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,48.82,36.5
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,42.75,31.05
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,33.76,22.93
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,24.55,13.83
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,12.8,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,80.46,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,220.55,135.49
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,343.07,275.66
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,465.55,380.58
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,550.74,451.25
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,638.6,520.57
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,703.23,569.11
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,767.79,615.86
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,659.57,530.46
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,526.7,421.14
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,729.59,578.7
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,920.01,715.0
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,940.66,726.79
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,957.91,736.95
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,726.39,563.6
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,431.32,331.38
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,441.41,337.85
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,450.8,343.22
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,470.28,356.46
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,488.38,368.55
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,523.71,394.02
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,541.14,406.33
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,611.89,459.59
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,663.34,497.81
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,556.19,417.13
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,462.09,345.71
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,568.24,428.12
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,629.75,473.2
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,446.31,334.16
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,306.8,228.54
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,377.89,278.91
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,423.56,303.09
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,363.77,252.49
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,307.73,204.48
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,251.04,156.77
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,195.52,113.61
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,171.66,111.25
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,187.0,147.54
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,130.3,101.93
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,83.29,63.66
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,74.58,56.81
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,73.32,56.09
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,70.18,53.68
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,66.83,51.07
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,63.1,48.2
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,59.26,45.12
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,53.14,39.94
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,46.86,34.39
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,34.58,23.47
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,23.99,13.02
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,65.23,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,185.42,108.03
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,311.27,248.76
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,441.36,358.89
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,530.02,431.28
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,621.26,502.03
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,691.3,553.76
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,761.39,603.62
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,811.17,636.59
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,859.23,667.57
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,889.41,685.29
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,922.96,705.27
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,944.41,715.96
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,962.44,724.35
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,972.19,727.18
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,966.42,719.7
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,964.51,716.22
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,958.83,710.37
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,946.44,699.58
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,930.32,686.53
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,907.84,670.3
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,881.86,651.87
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,675.66,502.57
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,452.48,333.99
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,441.58,326.45
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,430.56,318.11
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,558.83,415.03
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,639.6,472.03
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,466.94,343.92
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,339.51,249.73
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,388.99,284.54
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,415.83,299.58
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,374.47,267.31
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,335.77,237.43
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,296.79,207.05
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,258.11,178.29
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,173.34,110.54
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,74.79,55.96
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,73.65,55.27
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,72.36,54.41
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,103.96,80.76
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,151.54,120.19
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,101.81,79.64
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,58.56,43.88
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,55.11,41.33
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,51.55,38.56
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,45.81,33.68
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,39.92,28.47
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,31.14,20.6
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,22.19,11.33
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,11.52,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,77.88,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,212.65,118.55
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,336.15,268.05
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,457.01,370.73
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,544.62,441.45
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,634.76,510.02
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,698.62,554.4
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,762.14,596.28
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,812.03,627.86
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,860.16,657.27
