Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,887.0,670.03
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,917.42,685.09
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,939.88,697.28
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,958.89,707.25
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,967.87,709.33
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,973.09,709.18
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,970.72,705.71
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,964.52,700.01
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,939.19,681.22
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,922.23,668.23
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,900.31,652.55
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,874.94,634.77
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,846.58,614.34
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,806.14,585.5
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,767.26,558.09
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,725.97,528.58
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,680.77,494.9
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,633.64,459.25
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,582.92,420.95
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,531.16,380.92
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,477.12,338.38
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,422.5,294.23
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,366.75,248.4
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,311.3,202.46
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,255.29,157.39
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,200.69,116.93
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,137.4,78.05
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,89.79,67.85
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,88.41,67.0
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,86.81,65.93
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,85.16,64.95
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,83.36,63.85
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,79.91,61.25
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,76.24,58.43
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,71.41,54.71
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,66.39,50.7
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,55.85,41.84
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,47.02,34.15
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,34.47,23.11
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,21.66,10.32
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,11.95,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,48.0,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,145.36,74.31
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,263.81,208.66
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,375.05,303.28
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,461.25,373.04
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,551.05,441.06
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,619.75,489.8
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,698.12,543.05
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,752.36,573.81
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,804.92,601.18
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,844.8,617.89
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,882.06,631.2
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,907.16,642.07
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,929.01,650.99
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,940.86,654.9
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,949.11,656.9
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,942.13,652.3
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,939.26,650.57
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,928.73,643.0
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,914.46,633.39
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,893.36,620.07
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,868.78,604.76
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,805.32,562.69
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,738.09,517.06
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,737.15,519.4
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,722.13,511.05
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,678.08,480.23
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,631.93,447.43
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,581.68,411.67
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,530.37,373.88
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,446.49,314.68
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,390.61,277.25
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,361.33,249.05
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,310.51,200.4
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,262.44,169.61
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,252.38,171.11
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,211.29,145.89
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,176.8,137.22
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,130.33,100.72
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,88.31,67.12
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,86.7,66.24
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,84.94,65.19
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,81.52,62.62
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,77.89,59.85
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,72.74,55.97
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,67.38,51.76
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,56.22,42.32
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,47.03,34.27
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,34.11,22.83
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,20.9,9.19
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,11.52,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,48.68,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,146.27,68.71
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,267.83,210.86
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,381.85,307.79
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,468.25,377.68
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,558.42,446.42
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,635.77,502.01
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,707.73,551.09
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,761.11,585.4
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,812.79,617.58
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,849.67,637.62
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,883.87,655.52
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,908.44,667.62
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,929.76,677.57
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,939.67,680.16
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,938.61,675.94
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,938.46,674.48
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,934.53,670.79
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,923.13,661.19
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,908.06,649.51
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,886.12,634.89
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,860.77,618.21
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,827.03,594.93
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,790.77,568.87
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,752.98,542.77
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,712.84,514.59
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,668.26,483.06
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,622.06,449.57
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,540.75,389.6
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,476.56,342.66
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,425.72,305.98
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,389.68,279.82
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,354.37,246.65
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,301.07,195.7
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,248.23,153.97
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,198.66,118.56
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,146.71,89.14
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,108.27,82.87
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,103.19,79.06
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,97.64,74.81
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,102.15,78.93
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,105.11,81.81
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,97.46,75.81
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,89.36,69.38
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,81.88,63.62
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,74.1,57.42
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,62.72,47.8
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,50.94,37.52
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,35.89,24.16
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,19.7,7.49
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,10.67,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,8.11,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,16.74,1.92
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,111.88,85.01
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,185.78,148.56
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,273.26,220.99
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,348.55,281.15
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,420.83,336.0
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,494.49,389.14
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,575.5,445.56
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,634.58,484.96
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,660.76,499.22
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,684.24,511.69
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,659.94,491.18
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,654.28,483.62
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,691.88,507.79
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,727.23,529.7
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,823.31,595.16
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,902.11,646.91
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,892.96,639.81
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,880.27,631.36
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,860.86,618.43
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,838.14,603.3
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,806.37,580.62
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,772.22,556.24
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,735.73,531.38
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,697.07,504.54
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,648.76,469.24
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,607.34,438.42
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,564.99,407.6
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,521.31,374.89
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,471.9,337.27
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,423.21,299.34
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,366.24,256.88
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,328.22,229.4
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,287.43,198.07
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,247.23,169.08
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,205.52,143.42
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,172.92,135.08
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,143.98,112.34
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,124.23,96.77
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,119.68,93.61
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,114.85,90.18
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,110.6,87.02
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,109.36,86.31
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,96.7,76.32
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,83.57,65.65
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,68.29,52.69
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,52.53,38.97
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,35.2,23.6
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,17.8,5.28
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,9.39,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,27.82,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,80.87,27.64
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,188.27,146.9
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,284.15,229.27
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,366.73,297.13
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,471.0,377.6
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,542.85,429.13
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,615.73,478.67
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,671.47,514.86
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,726.36,549.03
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,771.26,575.23
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,822.89,605.19
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,851.75,621.7
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,877.41,636.34
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,893.12,644.6
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,905.28,650.78
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,907.91,651.65
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,906.87,650.45
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,898.71,643.6
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,886.88,634.63
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,867.0,621.73
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,843.76,606.35
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,739.25,532.24
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,637.85,459.55
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,687.49,498.2
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,711.64,516.91
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,666.05,484.21
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,618.5,449.64
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,568.04,411.66
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,516.44,371.64
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,462.15,328.43
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,407.1,283.38
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,350.69,236.43
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,294.57,189.58
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,238.73,144.81
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,184.63,105.95
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,130.32,77.01
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,86.76,65.82
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,85.14,64.74
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,83.3,63.46
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,81.43,62.28
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,79.4,60.97
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,75.73,58.15
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,71.84,55.11
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,66.77,51.22
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,61.52,47.02
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,53.02,39.74
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,42.06,30.09
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,29.69,18.95
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,17.11,3.55
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,9.39,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,45.33,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,136.37,41.53
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,263.54,204.82
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,380.4,303.8
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,468.14,373.98
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,566.48,448.11
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,638.85,499.61
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,711.15,548.88
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,763.17,580.43
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,813.52,609.52
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,850.14,628.87
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,884.09,646.01
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,907.42,655.14
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,920.78,657.73
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,930.34,657.9
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,936.22,655.74
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,934.73,654.38
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,929.47,650.96
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,855.46,602.39
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,768.8,542.6
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,820.64,582.0
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,851.8,604.67
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,818.95,583.62
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,783.41,560.27
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,716.87,512.56
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,652.55,466.37
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,638.35,459.04
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,610.98,440.61
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,560.89,403.24
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,509.81,364.1
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,456.52,322.19
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,403.28,279.16
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,348.39,234.04
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,294.02,189.27
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,233.27,141.74
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,181.23,105.17
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,128.23,77.48
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,97.99,74.61
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,101.35,77.61
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,105.13,80.93
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,111.61,86.67
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,123.61,96.98
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,103.53,80.84
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,88.19,68.45
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,79.96,61.92
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,71.41,54.91
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,59.88,45.12
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,48.66,35.29
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,31.74,20.31
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,14.38,0.48
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,7.68,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,15.35,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,46.14,7.3
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,144.45,112.17
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,228.13,185.78
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,308.63,254.38
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,390.36,321.74
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,295.17,242.07
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,194.43,156.19
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,229.57,184.15
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,264.19,210.96
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,390.2,311.18
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,495.88,392.59
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,660.07,518.54
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,825.38,639.92
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,848.07,652.7
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,873.34,667.78
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,879.34,668.83
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,881.66,667.49
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,878.76,662.83
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,871.97,655.56
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,853.99,641.71
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,832.64,625.56
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,816.34,612.88
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,789.86,592.94
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,751.36,563.94
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,710.45,532.86
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,666.71,499.54
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,620.56,463.67
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,569.88,423.4
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,518.14,381.35
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,463.91,335.73
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,408.42,288.26
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,351.55,239.89
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,295.02,191.95
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,236.56,144.21
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,178.1,101.73
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,122.01,73.32
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,93.0,71.61
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,89.22,68.74
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,77.44,59.2
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,75.86,58.24
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,74.17,57.17
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,69.21,53.32
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,63.92,49.13
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,59.16,45.4
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,54.26,41.39
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,46.23,34.46
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,37.92,27.0
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,26.47,16.39
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,14.71,0.0
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,7.68,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,81.71,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,212.21,37.27
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,351.76,280.62
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,481.35,393.58
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,570.73,466.54
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,662.97,536.87
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,727.16,581.01
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,790.94,622.24
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,833.73,649.23
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,880.66,678.46
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,913.36,697.2
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,942.95,713.65
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,962.77,723.53
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,979.0,731.15
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,973.78,724.64
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,976.32,723.71
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,972.81,719.89
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,965.44,713.77
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,950.56,701.51
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,931.91,687.0
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,907.65,670.28
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,879.87,651.31
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,845.33,626.6
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,807.88,599.99
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,766.98,570.97
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,723.54,539.0
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,676.49,502.76
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,627.47,464.35
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,574.66,423.15
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,520.56,379.79
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,464.56,333.85
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,407.91,286.16
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,349.56,236.31
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,291.22,186.66
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,224.87,133.41
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,167.17,92.61
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,109.35,64.41
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,82.7,63.41
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,81.71,62.81
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,80.61,62.12
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,71.7,55.0
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,69.78,53.73
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,66.94,51.53
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,63.98,49.2
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,59.23,45.47
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,54.33,41.45
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,46.66,34.8
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,38.77,27.68
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,26.5,16.26
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,13.87,0.0
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,7.26,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,64.73,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,175.32,12.25
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,313.14,248.53
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,439.78,359.11
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,531.26,434.2
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,625.54,506.98
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,695.47,556.53
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,765.32,603.44
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,814.97,635.41
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,862.78,665.31
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,891.59,681.4
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,923.62,699.6
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,945.28,711.43
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,963.39,720.96
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,971.78,722.72
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,976.33,722.16
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,961.56,709.08
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,954.65,701.61
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,940.61,689.58
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,922.83,675.38
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,899.17,658.82
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,871.99,640.09
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,839.86,616.92
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,804.45,591.69
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,763.75,563.01
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,720.44,531.27
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,672.77,496.08
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,623.16,458.57
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,570.28,417.45
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,516.04,374.14
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,459.57,328.07
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,402.52,280.33
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,344.16,230.75
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,285.79,181.38
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,226.95,134.14
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,169.01,93.82
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,101.39,59.48
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,78.01,59.51
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,77.1,58.98
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,76.11,58.36
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,74.61,57.45
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,66.8,51.21
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,68.97,53.26
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,71.64,55.71
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,65.04,50.43
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,58.12,44.69
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,49.04,36.74
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,39.61,28.21
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,27.28,16.62
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,17.35,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,9.39,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,38.14,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,112.79,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,244.91,192.86
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,359.93,294.84
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,448.13,368.67
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,540.16,440.93
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,615.34,495.72
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,700.66,555.05
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,754.87,591.3
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,807.3,625.51
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,847.2,649.36
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,884.4,671.02
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,908.18,683.45
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,928.63,693.7
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,934.94,694.99
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,945.22,699.2
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,944.56,697.26
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,940.02,693.02
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,928.76,683.59
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,913.57,671.79
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,890.15,655.98
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,863.22,637.9
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,823.12,609.73
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,789.47,585.88
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,749.78,557.03
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,707.63,525.9
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,661.25,490.36
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,612.84,452.54
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,561.69,412.59
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,509.25,370.47
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,454.1,325.11
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,398.25,278.06
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,340.91,229.2
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,276.85,175.66
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,218.67,129.24
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,162.08,90.38
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,105.68,65.01
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,86.56,66.1
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,85.7,65.62
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,77.14,58.76
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,75.51,57.76
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,73.78,56.66
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,70.74,54.44
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,67.58,52.07
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,62.24,47.85
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,56.73,43.3
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,48.34,36.02
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,37.65,26.47
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,24.4,14.04
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,10.93,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,6.4,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,98.89,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,226.77,177.59
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,335.45,275.48
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,424.26,351.03
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,516.77,425.36
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,588.91,479.16
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,662.15,531.11
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,724.53,574.51
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,778.04,610.29
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,819.62,635.58
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,858.56,658.57
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,884.25,672.76
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,906.67,684.72
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,919.31,690.35
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,928.32,693.72
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,927.91,691.96
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,916.92,683.32
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,905.59,673.38
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,890.53,661.11
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,869.23,644.83
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,844.46,626.39
