Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,813.68,604.04
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,779.8,578.59
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,740.2,549.73
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,698.19,518.65
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,652.67,484.6
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,605.19,448.23
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,554.14,408.12
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,501.99,366.1
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,447.38,320.46
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,392.0,273.32
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,335.46,225.51
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,279.31,178.41
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,222.46,133.44
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,166.96,95.87
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,103.45,65.49
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,88.24,67.51
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,86.48,66.29
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,84.53,64.91
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,82.57,63.66
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,80.49,62.3
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,76.36,59.19
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,72.02,55.84
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,66.09,51.13
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,59.96,46.05
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,48.14,35.74
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,38.31,26.84
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,24.35,13.63
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,11.1,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,6.83,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,119.26,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,255.73,199.32
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,374.56,305.69
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,464.37,380.71
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,564.65,459.88
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,635.24,511.77
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,705.63,561.11
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,759.12,597.3
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,810.86,631.31
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,847.26,652.76
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,880.86,671.98
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,904.46,686.19
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,924.71,698.21
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,927.66,697.48
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,934.22,699.51
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,932.99,695.83
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,927.91,689.82
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,916.12,679.51
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,900.55,666.89
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,877.74,650.63
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,851.44,632.14
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,817.52,607.56
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,780.87,579.75
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,653.82,484.89
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,534.05,394.82
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,585.12,434.28
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,604.18,447.2
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,552.55,406.23
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,499.86,363.73
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,444.84,317.85
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,389.35,270.73
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,332.69,222.87
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,276.5,175.9
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,215.38,128.81
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,164.14,95.67
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,110.43,73.39
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,98.87,76.22
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,95.99,74.11
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,92.82,71.76
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,90.55,70.29
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,88.14,68.69
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,82.88,64.54
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,77.32,60.06
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,68.4,52.86
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,61.08,46.79
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,49.81,37.04
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,38.21,26.7
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,23.55,12.64
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,9.39,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,136.5,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,286.76,222.41
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,418.87,339.41
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,513.94,417.72
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,611.99,493.85
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,683.48,545.35
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,754.81,594.23
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,805.9,625.98
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,855.12,655.35
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,890.44,674.29
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,916.49,686.66
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,937.66,697.05
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,955.23,705.1
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,962.95,707.23
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,966.79,707.08
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,963.0,703.13
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,955.29,696.88
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,939.22,684.03
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,919.42,669.0
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,884.44,644.2
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,856.76,624.42
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,823.45,600.92
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,787.2,575.02
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,746.31,545.57
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,703.01,513.93
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,655.9,478.22
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,606.98,440.47
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,555.09,400.36
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,502.0,358.24
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,444.22,311.64
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,387.31,264.55
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,328.45,215.47
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,269.94,167.25
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,212.85,123.5
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,157.99,88.56
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,102.42,67.79
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,84.84,63.86
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,84.61,63.9
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,84.36,63.92
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,82.35,62.64
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,80.21,61.25
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,78.42,60.12
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,76.71,59.01
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,67.36,51.51
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,59.65,45.15
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,48.57,35.64
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,37.27,25.59
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,22.75,11.41
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,7.68,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,9.89,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,146.45,110.56
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,252.39,204.63
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,333.18,272.97
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,416.39,340.21
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,518.45,418.4
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,604.79,480.37
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,592.78,467.78
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,553.52,435.19
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,575.94,448.27
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,595.84,458.89
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,642.3,489.89
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,687.02,518.78
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,743.9,554.33
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,778.08,573.91
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,767.01,562.02
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,753.29,548.96
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,712.43,517.71
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,686.9,496.81
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,666.45,480.55
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,644.99,463.69
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,639.57,458.61
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,631.36,451.45
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,649.56,463.78
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,655.23,466.88
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,620.65,441.35
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,583.6,413.86
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,537.11,380.39
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,485.48,342.06
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,437.89,305.51
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,393.51,270.57
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,338.04,230.16
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,302.39,205.8
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,253.27,174.65
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,230.45,164.48
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,212.14,163.58
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,195.62,151.54
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,174.13,135.15
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,163.03,126.87
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,151.97,118.98
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,140.5,110.62
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,115.94,91.13
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,91.7,71.53
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,80.78,62.8
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,70.54,54.33
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,54.36,40.46
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,37.7,25.85
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,21.59,9.93
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,5.12,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,30.84,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,167.98,125.45
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,272.21,218.74
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,377.42,306.45
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,470.58,381.69
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,552.97,445.67
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,637.45,507.89
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,692.23,545.52
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,755.12,587.99
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,800.64,615.68
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,843.5,640.9
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,868.16,654.59
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,889.54,666.12
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,902.66,672.08
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,912.16,675.75
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,911.44,672.48
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,900.4,662.54
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,888.43,652.49
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,872.8,640.15
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,850.11,623.04
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,824.06,603.85
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,793.32,581.08
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,759.5,555.6
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,719.43,526.42
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,677.07,495.15
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,631.13,460.84
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,583.57,424.55
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,532.85,385.07
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,481.2,343.84
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,427.47,300.08
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,373.64,255.37
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,318.33,209.28
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,263.64,164.48
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,201.83,117.82
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,148.93,85.04
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,95.92,72.27
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,93.96,71.1
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,92.66,70.28
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,91.24,69.37
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,88.88,67.84
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,86.38,66.19
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,82.1,63.03
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,75.31,57.69
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,67.53,51.48
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,59.5,44.81
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,47.82,34.68
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,35.83,23.97
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,18.14,6.64
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,27.02,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,158.29,116.98
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,256.46,205.46
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,344.88,280.2
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,455.01,368.38
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,533.46,429.21
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,613.56,488.74
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,540.01,428.65
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,481.66,379.56
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,524.42,409.79
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,565.73,437.84
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,725.72,554.62
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,874.43,655.36
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,890.89,662.34
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,903.64,667.91
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,903.83,664.93
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,900.28,659.74
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,883.35,646.23
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,869.71,635.18
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,847.39,619.75
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,821.69,602.2
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,792.71,580.91
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,760.08,556.6
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,719.85,527.35
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,677.24,495.94
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,630.47,460.21
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,581.98,422.52
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,530.38,382.42
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,477.78,340.49
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,423.28,296.11
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,368.45,250.56
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,311.89,203.5
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,255.88,157.75
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,199.95,115.53
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,145.33,82.19
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,84.12,62.88
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,83.76,62.83
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,82.61,62.11
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,81.37,61.32
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,79.22,59.93
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,76.96,58.43
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,73.35,55.77
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,69.6,52.93
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,63.16,47.8
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,54.15,40.28
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,43.69,31.17
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,33.01,21.55
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,16.66,4.76
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,39.58,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,202.0,148.44
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,312.81,249.38
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,403.66,325.64
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,498.94,401.43
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,573.72,457.89
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,657.94,519.0
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,713.11,555.95
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,766.59,590.58
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,809.81,617.3
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,850.45,641.75
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,874.37,654.15
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,895.01,664.37
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,906.96,668.79
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,909.5,667.15
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,908.4,664.69
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,903.5,659.92
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,891.68,649.5
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,876.07,636.85
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,852.68,619.29
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,825.87,599.69
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,789.19,573.51
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,750.31,544.59
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,710.94,516.31
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,669.28,485.92
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,624.06,452.63
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,577.07,417.22
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,526.31,378.17
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,474.67,337.36
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,421.06,293.44
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,367.18,248.58
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,312.2,203.29
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,250.77,154.17
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,194.06,111.82
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,138.42,78.21
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,89.86,67.38
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,89.75,67.69
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,88.23,66.68
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,86.58,65.57
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,84.31,64.11
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,81.93,62.53
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,77.41,59.15
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,72.69,55.51
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,63.61,48.17
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,56.14,41.93
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,44.68,31.95
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,32.94,21.39
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,16.65,3.52
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,8.54,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,79.54,54.85
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,132.15,103.33
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,183.22,146.9
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,233.59,188.63
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,280.95,226.14
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,328.3,262.3
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,421.6,333.36
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,496.26,388.13
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,689.86,530.94
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,876.57,656.02
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,898.5,665.22
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,911.12,669.7
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,919.84,672.23
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,924.79,672.47
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,922.32,669.0
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,916.01,663.28
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,901.71,651.74
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,883.71,638.04
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,859.45,620.07
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,831.76,600.06
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,798.42,576.87
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,755.59,546.35
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,715.3,517.53
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,672.66,486.51
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,626.01,452.28
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,577.64,415.92
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,526.78,376.73
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,473.03,334.32
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,416.97,288.48
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,360.55,241.55
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,303.22,194.65
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,246.33,148.95
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,188.82,106.29
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,132.47,73.44
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,85.68,64.15
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,85.15,63.97
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,76.26,56.97
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,75.03,56.18
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,72.88,54.75
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,70.62,53.22
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,66.68,50.26
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,62.59,47.09
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,56.98,42.6
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,51.23,37.78
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,41.31,29.08
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,29.4,18.38
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,14.8,0.94
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,11.1,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,201.39,144.64
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,343.03,270.28
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,435.35,345.3
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,538.83,424.67
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,614.4,478.8
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,690.07,530.52
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,456.89,357.2
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,204.97,157.55
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,399.76,310.38
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,597.22,453.49
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,756.13,564.73
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,897.08,655.17
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,801.41,587.16
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,684.88,502.41
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,812.92,591.68
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,901.74,646.65
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,828.79,595.38
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,743.28,533.66
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,716.14,514.78
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,687.7,494.5
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,684.79,491.33
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,677.77,485.03
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,676.93,486.04
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,660.78,475.65
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,602.13,431.95
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,550.19,393.35
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,512.44,365.28
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,464.85,327.58
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,410.76,284.38
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,356.51,240.07
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,294.78,200.16
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,281.64,200.64
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,219.74,145.04
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,142.28,85.24
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,102.36,78.06
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,102.16,78.36
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,98.89,75.96
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,95.34,73.34
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,92.39,71.33
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,87.78,67.93
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,80.74,62.31
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,73.39,56.33
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,65.16,49.56
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,56.7,42.34
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,43.86,31.15
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,30.64,19.24
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,15.5,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,9.39,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,154.27,108.6
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,283.06,224.24
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,374.09,301.63
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,469.76,379.67
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,546.74,438.81
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,625.5,496.72
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,516.1,409.95
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,399.91,315.54
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,458.83,359.73
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,537.94,416.8
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,468.73,361.72
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,398.61,306.14
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,515.26,393.45
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,628.51,474.52
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,522.01,393.77
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,419.58,315.68
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,540.42,405.22
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,651.58,483.74
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,649.27,480.66
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,644.58,476.51
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,612.94,451.97
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,581.59,427.82
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,543.11,399.46
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,504.31,370.87
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,516.27,379.54
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,515.53,377.82
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,494.21,360.2
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,455.71,327.08
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,393.04,279.74
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,359.94,257.36
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,266.44,191.77
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,202.77,150.06
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,168.2,109.55
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,123.61,71.11
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,106.0,81.48
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,127.86,99.7
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,129.84,101.6
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,138.23,108.77
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,129.78,102.43
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,125.87,99.78
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,110.34,87.21
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,94.25,74.01
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,79.69,61.97
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,62.19,47.11
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,45.25,32.4
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,28.03,17.05
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,14.37,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,27.48,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,186.73,130.33
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,298.27,236.27
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,390.81,314.57
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,488.29,392.68
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,563.12,449.79
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,648.56,512.45
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,499.03,395.66
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,350.35,275.08
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,399.25,311.91
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,447.27,346.8
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,679.04,521.58
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,879.84,660.52
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,885.72,660.42
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,894.28,663.55
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,892.32,660.59
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,886.58,655.32
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,873.62,644.29
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,856.96,630.99
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,833.44,614.29
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,806.52,595.41
