Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,766.78,566.82
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,732.2,540.42
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,692.5,511.04
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,650.49,479.45
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,604.91,443.7
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,557.62,405.98
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,507.4,366.0
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,453.83,322.56
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,390.04,274.87
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,356.24,252.37
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,313.26,215.18
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,263.67,172.05
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,194.23,117.11
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,123.75,71.27
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,88.14,66.44
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,79.31,59.61
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,78.5,59.16
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,77.65,58.68
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,75.27,57.05
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,72.77,55.32
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,68.93,52.31
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,64.97,49.11
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,58.28,43.59
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,49.17,35.8
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,38.54,26.47
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,27.72,16.42
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,14.0,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,15.68,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,157.26,107.38
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,290.27,229.32
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,384.69,309.42
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,484.29,389.75
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,573.7,457.71
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,660.64,520.89
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,551.11,435.16
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,400.74,315.65
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,637.77,497.62
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,849.23,644.88
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,528.1,410.06
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,147.89,111.21
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,560.29,434.56
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,902.74,672.22
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,713.51,534.87
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,494.23,370.15
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,702.25,526.47
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,853.07,630.66
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,829.03,611.45
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,801.68,591.37
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,768.67,567.76
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,732.88,540.86
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,692.76,511.27
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,650.29,479.41
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,604.23,443.47
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,556.43,405.47
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,470.38,340.7
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,407.95,295.41
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,382.05,274.66
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,352.84,250.59
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,299.69,201.34
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,227.67,135.61
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,194.09,121.22
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,199.15,140.04
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,175.9,136.81
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,180.2,140.96
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,127.52,99.01
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,86.82,66.19
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,84.12,64.39
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,81.3,62.43
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,75.74,58.13
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,70.8,54.22
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,62.78,47.55
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,54.56,40.45
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,41.95,29.36
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,29.32,17.5
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,14.92,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,20.75,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,180.52,121.84
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,298.93,236.81
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,394.28,317.59
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,495.04,397.9
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,578.28,461.1
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,657.37,518.5
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,562.77,444.21
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,427.63,337.04
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,388.89,303.62
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,327.8,253.12
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,631.6,485.29
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,878.38,655.42
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,716.78,537.09
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,517.7,387.47
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,443.44,332.05
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,354.74,264.95
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,388.72,289.42
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,420.66,311.69
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,642.51,477.81
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,800.78,590.55
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,607.66,448.49
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,411.95,301.85
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,440.05,322.75
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,457.32,334.84
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,462.11,337.99
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,462.16,337.24
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,383.86,280.35
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,321.01,235.11
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,341.84,243.56
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,338.64,227.94
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,286.79,193.85
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,280.05,198.19
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,202.76,131.23
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,117.2,69.39
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,80.56,60.6
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,80.23,60.67
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,78.51,59.46
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,76.67,58.17
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,74.2,56.47
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,71.63,54.66
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,67.72,51.55
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,63.69,48.27
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,56.93,42.62
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,47.71,34.66
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,36.66,24.9
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,25.42,14.13
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,14.08,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,42.58,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,214.98,143.35
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,352.95,279.66
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,451.76,361.91
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,554.3,442.48
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,628.06,496.86
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,702.01,548.75
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,495.94,392.09
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,226.07,176.17
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,112.48,85.85
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,18.19,9.07
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,477.41,375.64
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,905.57,676.12
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,702.16,528.15
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,461.14,346.27
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,706.06,529.88
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,894.57,657.45
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,880.02,644.59
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,861.76,630.91
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,727.87,535.78
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,571.76,420.21
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,673.76,496.61
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,728.54,536.7
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,688.77,506.78
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,646.65,475.13
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,466.46,343.16
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,317.12,232.63
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,400.14,291.92
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,446.67,317.65
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,390.97,271.06
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,335.0,223.9
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,278.29,176.45
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,222.1,131.42
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,170.08,96.0
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,113.1,67.78
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,88.04,66.43
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,87.7,66.53
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,85.92,65.3
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,84.02,63.98
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,81.53,62.3
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,78.95,60.52
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,73.81,56.54
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,66.34,50.49
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,58.16,43.64
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,49.77,36.36
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,37.35,25.4
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,24.65,13.14
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,13.66,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,168.82,108.9
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,315.24,250.37
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,411.21,331.96
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,518.15,417.43
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,608.57,485.4
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,699.36,550.37
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,578.82,457.74
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,416.49,328.91
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,303.04,237.98
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,157.64,120.14
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,292.34,226.14
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,431.1,330.29
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,565.9,430.03
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,677.65,509.8
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,534.82,402.68
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,397.23,297.93
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,383.54,286.85
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,370.41,275.9
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,495.66,368.97
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,607.51,448.82
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,589.97,434.13
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,571.29,419.3
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,620.62,457.27
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,641.64,472.92
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,568.24,415.93
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,504.91,367.27
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,481.12,347.62
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,441.21,313.01
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,386.09,267.14
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,330.33,220.11
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,282.56,187.98
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,269.0,185.77
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,194.24,123.09
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,106.06,63.41
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,101.28,77.51
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,159.1,124.81
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,99.96,77.05
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,72.6,54.83
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,70.26,53.23
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,67.84,51.52
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,64.07,48.51
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,60.21,45.34
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,53.68,39.85
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,44.94,32.26
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,34.13,22.67
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,23.18,11.53
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,12.8,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,160.04,99.59
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,299.17,237.09
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,396.0,319.5
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,504.12,405.71
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,584.89,467.19
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,665.95,526.21
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,438.36,351.02
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,134.9,103.93
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,189.32,147.89
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,262.83,205.12
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,238.15,184.17
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,199.37,152.68
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,412.84,318.6
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,605.8,459.57
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,541.84,409.82
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,497.04,374.77
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,612.2,459.89
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,716.49,533.5
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,608.64,453.42
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,509.12,379.08
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,499.89,372.01
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,489.37,363.54
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,449.06,333.25
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,409.79,303.89
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,473.79,351.28
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,514.74,379.07
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,446.22,327.52
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,393.3,288.57
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,369.05,268.24
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,343.86,245.93
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,295.61,210.94
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,266.46,191.86
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,229.28,166.79
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,209.96,156.36
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,181.78,143.28
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,166.16,131.4
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,156.04,123.63
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,138.47,109.69
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,124.34,98.65
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,114.23,90.78
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,97.86,77.34
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,81.33,63.55
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,64.01,48.92
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,46.49,33.82
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,30.55,19.84
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,14.02,4.43
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,7.26,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,5.33,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,10.68,2.97
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,18.12,9.34
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,25.57,15.69
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,33.87,22.62
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,42.19,29.44
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,71.05,52.99
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,102.6,78.27
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,83.16,62.12
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,66.45,48.33
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,60.21,43.15
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,53.98,38.01
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,34.43,22.13
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,14.92,6.36
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,17.43,8.35
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,19.93,10.33
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,77.64,56.19
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,136.75,102.3
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,158.6,119.05
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,180.0,135.38
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,170.17,127.42
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,160.54,119.71
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,147.53,109.67
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,134.81,99.87
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,135.5,100.43
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,136.16,100.95
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,162.93,121.53
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,188.42,140.93
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,170.7,127.46
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,153.44,114.4
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,133.72,99.65
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,114.5,85.19
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,110.24,82.05
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,105.98,78.91
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,95.11,74.01
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,84.2,65.31
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,85.45,66.59
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,86.55,67.76
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,76.7,59.83
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,66.77,51.72
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,56.37,42.98
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,45.53,33.73
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,35.13,24.76
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,24.75,15.65
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,16.06,7.87
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,7.39,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,3.84,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,11.53,1.18
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,23.13,12.97
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,41.45,28.54
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,59.85,44.11
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,80.04,60.93
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,99.7,77.01
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,197.25,157.7
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,282.78,226.28
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,285.45,226.13
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,287.56,225.82
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,324.63,253.37
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,360.69,279.5
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,356.93,274.64
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,353.15,270.04
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,356.43,271.59
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,359.48,273.0
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,371.69,280.98
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,383.02,288.24
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,320.51,241.31
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,253.38,190.66
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,274.14,205.91
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,299.64,224.24
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,361.76,270.26
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,419.11,311.57
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,341.48,254.33
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,274.71,205.08
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,280.06,209.15
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,285.85,213.2
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,225.37,168.22
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,173.18,129.29
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,140.47,104.55
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,108.29,79.97
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,161.35,118.3
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,199.95,149.33
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,120.31,94.24
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,26.49,16.74
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,79.75,61.64
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,125.51,99.86
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,111.66,88.79
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,97.68,77.55
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,82.55,65.0
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,67.27,52.1
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,52.17,39.21
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,36.91,25.91
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,23.96,14.36
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,10.7,1.08
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,5.55,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,11.51,3.63
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,19.77,10.74
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,28.06,17.84
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,37.2,25.5
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,46.35,33.03
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,39.28,27.01
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,32.24,21.04
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,53.89,38.64
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,75.86,56.2
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,77.03,56.93
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,78.29,57.75
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,108.42,81.5
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,138.72,104.97
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,151.61,114.61
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,164.3,124.03
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,186.06,140.36
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,207.34,156.11
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,211.07,158.73
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,214.63,161.26
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,242.09,181.83
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,268.54,201.42
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,346.83,259.85
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,412.27,307.23
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,344.04,256.19
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,281.71,209.79
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,331.09,245.94
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,364.76,268.86
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,332.37,244.31
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,302.15,221.69
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,279.63,205.53
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,251.51,185.63
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,221.74,164.86
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,195.05,147.19
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,183.54,145.65
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,173.16,137.7
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,152.66,121.45
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,133.73,106.34
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,119.66,95.27
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,104.89,83.42
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,91.45,72.47
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,77.46,60.79
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,62.84,48.27
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,47.72,35.02
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,32.7,21.54
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,17.72,4.19
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,9.39,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.05,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,7.8,0.83
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,11.51,4.02
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,15.23,7.17
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,18.95,10.27
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,20.62,11.62
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,22.29,12.96
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,25.21,15.28
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,28.13,17.57
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,27.73,17.13
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,27.34,16.7
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,28.61,17.63
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,29.87,18.56
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,49.48,34.29
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,69.17,49.96
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,83.99,61.53
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,98.93,73.1
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,107.38,79.64
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,115.74,86.11
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,122.19,91.12
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,128.48,96.0
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,113.75,84.44
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,99.25,73.07
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,125.44,93.63
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,150.79,113.37
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,144.31,108.33
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,137.99,103.47
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,146.99,110.56
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,155.49,117.24
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,151.86,114.78
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,148.21,112.37
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,168.32,128.1
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,184.55,148.04
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,163.55,131.19
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,142.43,114.18
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,98.42,77.83
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,49.72,36.91
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,43.45,31.79
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,37.2,26.58
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,30.96,21.26
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,24.74,15.87
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,18.53,10.44
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,12.33,4.96
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,7.39,0.5
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.46,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.28,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,154.91,71.07
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,299.47,240.41
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,393.56,323.75
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,498.79,410.39
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,577.55,471.37
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,656.61,529.42
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,709.14,565.98
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,760.07,600.21
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,798.82,623.49
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,829.71,640.66
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,851.16,651.96
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,869.16,660.85
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,877.73,663.3
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,882.55,663.37
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,878.46,658.87
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,870.54,652.02
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,846.77,633.62
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,828.66,619.38
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,804.32,602.18
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,776.64,582.79
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,741.12,556.04
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,703.14,526.46
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,662.75,495.94
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,620.06,463.06
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,573.75,425.91
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,525.71,386.64
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,474.44,344.69
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,419.12,298.7
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,363.46,251.6
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,307.65,203.93
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,251.04,156.54
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,195.03,112.91
