Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,141.93,80.0
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,83.48,63.58
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,80.84,61.77
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,80.04,61.44
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,77.81,59.79
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,75.46,58.04
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,72.46,55.86
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,69.37,53.55
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,64.13,49.33
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,58.7,44.82
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,50.41,37.72
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,39.83,28.37
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,27.43,17.03
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,14.8,0.0
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,8.11,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,178.31,71.92
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,343.59,271.34
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,441.31,355.17
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,543.34,436.18
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,614.64,490.09
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,686.19,541.53
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,736.77,573.36
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,785.66,602.61
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,814.54,617.56
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,846.15,634.16
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,866.49,643.52
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,883.3,650.6
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,890.29,651.98
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,893.48,651.16
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,878.61,640.13
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,869.87,633.47
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,853.96,621.02
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,834.44,606.47
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,809.22,590.08
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,780.64,571.5
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,746.65,547.49
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,709.74,520.25
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,667.97,490.12
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,623.84,457.51
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,576.31,420.67
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,527.07,381.59
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,474.56,339.76
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,420.98,295.85
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,365.92,249.79
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,310.52,202.99
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,246.48,150.6
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,188.97,106.54
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,131.6,71.14
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,77.14,58.11
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,76.37,57.83
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,75.57,57.48
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,73.92,56.32
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,66.02,49.94
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,63.28,47.94
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,60.45,45.81
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,56.27,42.47
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,52.0,38.92
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,45.02,32.94
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,37.9,26.56
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,26.49,16.01
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,14.07,0.0
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,7.68,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,151.07,49.39
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,294.77,230.01
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,390.61,313.01
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,497.95,399.0
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,575.88,458.31
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,654.07,515.11
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,707.39,552.15
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,759.08,587.04
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,584.41,456.42
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,371.72,289.73
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,383.1,297.81
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,374.45,290.09
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,427.59,328.66
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,460.08,351.26
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,687.97,522.71
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,861.85,642.18
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,847.59,629.22
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,829.62,615.39
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,675.52,503.88
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,504.1,375.15
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,626.37,467.93
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,700.57,521.78
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,659.27,489.97
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,615.66,456.49
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,561.44,413.81
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,511.99,375.07
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,467.1,338.58
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,414.67,293.52
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,359.31,246.44
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,303.48,198.67
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,246.92,151.54
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,182.59,102.28
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,131.06,72.69
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,80.28,60.75
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,79.72,60.64
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,79.16,60.5
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,76.85,58.79
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,74.41,56.98
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,71.7,55.03
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,68.93,52.98
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,63.98,49.01
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,58.93,44.79
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,48.82,36.05
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,40.45,28.52
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,27.31,16.39
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,14.26,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,7.68,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,153.53,37.64
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,306.27,237.26
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,407.5,324.12
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,513.39,408.16
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,321.96,260.04
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,99.9,76.19
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,129.06,100.08
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,158.01,122.93
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,136.6,104.92
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,117.55,88.93
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,113.9,85.78
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,110.79,83.07
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,163.42,124.18
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,216.09,164.35
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,203.74,154.34
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,192.15,145.11
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,319.68,242.42
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,431.58,324.36
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,347.86,261.3
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,261.23,195.84
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,255.86,191.46
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,250.64,187.04
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,375.47,280.68
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,474.45,351.8
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,310.29,230.65
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,159.91,117.8
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,226.79,168.67
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,286.04,212.69
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,309.47,224.85
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,314.45,220.2
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,253.91,165.48
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,179.1,101.27
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,156.41,101.7
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,187.44,147.66
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,147.46,116.01
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,113.55,88.88
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,114.91,90.35
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,115.92,91.5
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,102.03,80.43
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,88.0,69.06
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,72.78,56.47
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,57.39,43.47
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,42.9,30.99
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,28.1,18.06
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,16.49,7.49
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,4.92,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,97.03,12.34
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,194.61,149.57
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,309.47,248.59
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,413.96,335.79
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,501.53,405.54
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,600.6,480.47
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,656.98,521.37
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,711.86,560.15
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,534.69,423.25
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,363.1,284.62
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,384.83,300.05
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,405.53,313.88
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,364.52,280.61
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,342.8,262.06
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,352.83,268.78
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,362.25,274.95
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,616.12,468.32
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,805.75,602.04
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,708.86,528.64
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,600.29,446.7
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,544.85,404.81
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,487.01,361.04
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,421.01,312.49
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,358.75,266.43
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,415.2,307.86
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,454.07,334.1
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,437.62,318.21
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,401.25,284.22
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,344.56,242.17
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,314.5,223.45
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,270.93,192.1
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,244.36,175.23
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,213.13,154.77
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,187.45,147.43
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,130.48,102.14
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,85.54,65.78
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,83.78,64.59
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,81.97,63.32
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,78.86,61.07
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,75.68,58.7
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,67.2,51.63
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,60.22,45.67
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,50.69,37.4
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,40.97,28.68
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,26.48,15.09
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,11.95,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,159.8,6.05
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,313.92,241.49
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,416.75,330.62
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,524.3,416.1
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,597.02,471.58
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,670.13,524.79
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,720.32,558.38
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,768.91,589.74
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,798.96,607.86
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,831.38,627.44
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,850.18,636.96
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,865.5,644.19
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,871.39,644.46
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,873.52,642.48
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,671.12,499.96
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,426.24,318.32
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,422.09,315.2
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,417.74,310.61
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,623.47,463.28
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,761.61,559.83
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,660.18,484.11
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,551.07,404.16
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,502.8,369.51
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,456.01,335.37
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,454.55,333.3
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,445.86,325.08
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,435.76,313.64
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,403.03,281.33
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,347.79,234.81
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,292.28,187.94
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,235.42,141.45
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,178.96,99.69
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,144.38,94.77
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,192.5,151.32
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,120.38,93.8
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,75.99,57.87
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,68.19,51.63
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,66.98,50.82
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,64.25,48.81
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,61.46,46.71
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,57.28,43.34
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,53.08,39.79
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,45.31,32.98
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,35.44,24.12
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,22.86,11.99
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,11.1,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,147.07,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,294.9,227.21
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,399.35,318.63
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,508.06,404.97
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,583.18,461.1
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,658.6,514.42
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,709.99,548.77
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,759.74,580.85
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,788.71,597.75
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,814.52,612.39
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,835.51,623.8
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,847.9,629.46
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,854.56,630.84
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,857.5,629.98
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,853.9,626.27
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,846.51,620.32
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,638.71,474.09
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,402.74,299.63
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,482.34,359.16
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,551.82,408.08
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,638.0,471.27
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,689.2,507.52
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,579.56,426.0
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,478.79,351.71
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,508.01,372.31
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,507.51,367.28
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,455.66,324.93
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,402.68,280.85
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,347.0,233.98
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,290.69,186.39
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,233.52,139.81
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,168.49,91.89
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,111.37,60.79
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,73.53,55.28
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,72.54,54.78
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,71.52,54.24
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,69.31,52.59
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,67.02,50.87
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,58.74,44.19
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,56.03,42.13
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,51.59,38.51
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,47.08,34.68
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,40.25,28.72
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,33.34,22.4
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,21.69,10.72
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,10.24,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,128.59,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,258.05,199.01
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,356.79,288.49
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,467.14,378.69
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,381.21,310.74
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,293.4,237.95
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,517.77,416.8
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,723.08,565.63
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,755.79,582.88
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,785.74,599.03
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,808.07,611.5
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,827.14,621.74
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,832.27,622.56
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,833.82,621.23
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,831.5,618.35
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,820.96,610.13
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,631.85,472.7
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,414.14,309.22
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,356.09,266.53
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,301.88,225.64
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,314.25,234.28
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,325.33,241.66
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,357.68,265.13
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,385.6,284.78
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,291.81,216.08
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,206.5,153.03
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,205.89,152.79
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,205.04,152.15
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,192.15,142.27
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,179.6,132.72
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,189.94,140.75
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,198.21,147.31
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,180.43,134.27
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,173.97,136.48
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,157.22,123.44
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,147.44,115.97
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,126.86,99.64
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,105.85,82.77
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,92.22,71.93
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,78.46,60.77
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,67.69,51.91
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,62.9,47.87
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,51.32,37.8
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,39.81,27.47
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,23.72,11.49
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,160.5,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,322.76,248.61
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,431.31,346.6
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,545.21,438.51
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,620.4,495.5
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,695.86,549.46
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,747.71,581.78
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,792.36,606.81
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,828.03,622.57
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,860.61,634.6
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,879.96,644.77
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,895.65,652.64
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,901.95,654.45
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,895.13,647.94
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,888.43,642.36
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,877.88,634.48
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,860.98,621.48
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,840.32,606.3
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,813.15,588.25
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,782.54,568.03
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,746.88,542.46
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,708.12,514.01
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,664.09,482.3
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,617.63,447.98
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,567.55,409.45
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,515.76,368.48
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,460.95,324.77
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,405.04,278.88
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,347.31,230.75
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,289.44,182.41
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,230.47,135.06
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,171.99,93.46
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,105.02,57.41
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,72.97,54.4
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,71.87,53.81
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,70.76,53.19
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,69.11,52.02
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,67.46,50.84
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,59.1,44.14
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,56.35,42.05
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,52.26,38.73
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,48.14,35.23
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,40.48,28.57
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,32.69,21.49
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,20.55,8.51
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,8.54,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,132.86,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,270.89,205.83
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,375.8,302.29
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,486.9,393.51
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,565.3,454.4
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,644.1,512.33
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,696.82,549.41
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,747.93,584.09
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,784.18,607.17
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,812.49,624.28
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,833.21,635.68
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,850.42,644.65
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,857.1,645.35
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,860.02,643.67
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,855.48,639.21
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,847.12,632.35
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,830.67,619.11
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,803.18,598.5
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,777.81,580.35
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,749.16,559.56
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,715.32,533.06
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,678.56,504.18
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,637.02,472.26
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,593.17,437.99
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,545.93,399.7
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,496.99,359.33
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,445.01,316.44
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,392.01,271.79
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,332.15,221.57
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,276.03,174.28
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,218.8,128.29
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,162.29,88.34
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,106.47,60.87
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,79.02,59.13
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,77.84,58.5
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,76.65,57.84
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,68.43,51.26
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,66.85,50.14
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,63.7,47.79
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,60.48,45.32
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,55.84,41.56
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,51.16,37.58
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,42.86,30.39
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,32.43,21.08
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,16.33,4.79
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,6.4,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,12.35,4.05
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,23.52,14.11
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,34.73,24.0
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,47.86,35.43
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,61.58,47.22
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,175.99,146.26
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,302.7,252.43
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,229.94,189.28
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,162.08,130.25
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,161.91,129.63
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,162.27,129.43
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,181.87,144.95
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,201.13,160.01
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,221.37,175.7
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,241.11,190.82
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,312.98,247.56
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,368.35,290.23
2017,10,10,11,15,91.0,362.5,6.05,19.0,432.5,394.71,310.43
2017,10,10,11,30,113.0,381.0,5.9,19.0,469.0,418.52,328.46
2017,10,10,11,45,136.5,389.0,5.8,19.5,497.0,438.85,343.03
2017,10,10,12,0,160.0,397.0,5.7,20.0,525.0,447.03,348.13
2017,10,10,12,15,503.5,263.5,5.55,20.0,665.0,537.0,419.49
2017,10,10,12,30,847.0,130.0,5.4,20.0,805.0,587.13,456.39
2017,10,10,12,45,845.5,129.0,5.25,20.5,797.5,539.25,414.81
2017,10,10,13,0,844.0,128.0,5.1,21.0,790.0,489.68,371.53
2017,10,10,13,15,839.5,126.5,5.0,21.0,773.5,437.06,325.84
2017,10,10,13,30,835.0,125.0,4.9,21.0,757.0,383.53,278.51
2017,10,10,13,45,827.5,123.5,4.8,21.5,733.0,328.45,229.07
2017,10,10,14,0,820.0,122.0,4.7,22.0,709.0,273.25,180.11
2017,10,10,14,15,809.0,120.0,4.6,22.0,677.0,217.21,133.37
2017,10,10,14,30,798.0,118.0,4.5,22.0,645.0,161.93,93.16
2017,10,10,14,45,784.0,114.0,4.4,22.0,606.5,106.15,65.11
2017,10,10,15,0,770.0,110.0,4.3,22.0,568.0,81.0,63.38
2017,10,10,15,15,749.5,106.5,4.2,22.0,523.5,79.89,62.65
2017,10,10,15,30,729.0,103.0,4.1,22.0,479.0,71.86,56.02
2017,10,10,15,45,703.0,97.5,4.0,22.0,430.5,69.43,54.15
2017,10,10,16,0,677.0,92.0,3.9,22.0,382.0,66.9,52.17
2017,10,10,16,15,636.5,86.0,3.65,21.5,330.0,63.75,49.73
