Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,16,30,596.0,80.0,3.4,21.0,278.0,60.53,47.17
2017,10,10,16,45,538.0,71.5,3.2,21.0,225.5,55.14,42.51
2017,10,10,17,0,480.0,63.0,3.0,21.0,173.0,49.64,37.59
2017,10,10,17,15,386.5,51.5,2.75,20.5,124.0,41.28,30.02
2017,10,10,17,30,293.0,40.0,2.5,20.0,75.0,30.94,20.44
2017,10,10,17,45,146.5,20.0,2.25,19.5,37.5,15.57,3.56
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.5,3.4,12.5,26.5,100.23,0.0
2017,10,11,7,0,240.0,31.0,3.6,13.0,53.0,268.85,207.52
2017,10,11,7,15,345.0,43.5,3.75,13.5,99.0,373.07,309.2
2017,10,11,7,30,450.0,56.0,3.9,14.0,145.0,481.73,402.09
2017,10,11,7,45,515.5,64.5,4.1,14.5,197.0,555.9,463.29
2017,10,11,8,0,581.0,73.0,4.3,15.0,249.0,630.43,522.06
2017,10,11,8,15,624.5,79.0,4.25,15.5,301.5,682.19,559.82
2017,10,11,8,30,668.0,85.0,4.2,16.0,354.0,732.38,594.99
2017,10,11,8,45,699.5,89.5,4.2,16.5,403.5,767.8,618.29
2017,10,11,9,0,731.0,94.0,4.2,17.0,453.0,800.56,639.17
2017,10,11,9,15,753.0,97.5,4.05,17.5,499.0,816.02,646.44
2017,10,11,9,30,775.0,101.0,3.9,18.0,545.0,833.05,654.9
2017,10,11,9,45,791.0,103.5,3.8,18.5,585.0,839.96,656.29
2017,10,11,10,0,807.0,106.0,3.7,19.0,625.0,843.17,655.23
2017,10,11,10,15,818.5,108.5,3.55,19.5,658.5,838.68,648.64
2017,10,11,10,30,830.0,111.0,3.4,20.0,692.0,830.41,639.63
2017,10,11,10,45,838.0,112.5,3.3,20.5,718.0,814.4,625.68
2017,10,11,11,0,846.0,114.0,3.2,21.0,744.0,787.74,604.49
2017,10,11,11,15,851.0,115.0,3.05,21.5,762.0,762.61,584.4
2017,10,11,11,30,856.0,116.0,2.9,22.0,780.0,734.24,561.53
2017,10,11,11,45,846.0,124.0,2.8,22.5,786.5,698.71,532.67
2017,10,11,12,0,836.0,132.0,2.7,23.0,793.0,664.94,504.74
2017,10,11,12,15,836.0,132.0,2.6,23.0,794.0,623.41,472.12
2017,10,11,12,30,836.0,132.0,2.5,23.0,795.0,579.65,437.22
2017,10,11,12,45,833.5,131.5,2.4,23.5,787.0,532.18,398.02
2017,10,11,13,0,831.0,131.0,2.3,24.0,779.0,483.15,356.84
2017,10,11,13,15,826.0,130.0,2.15,24.0,763.0,431.38,313.28
2017,10,11,13,30,821.0,129.0,2.0,24.0,747.0,378.76,268.18
2017,10,11,13,45,504.0,236.5,1.95,24.5,612.0,310.54,219.72
2017,10,11,14,0,187.0,344.0,1.9,25.0,477.0,284.15,207.95
2017,10,11,14,15,184.5,327.5,1.85,25.0,454.0,254.8,185.55
2017,10,11,14,30,182.0,311.0,1.8,25.0,431.0,226.02,164.91
2017,10,11,14,45,445.5,221.5,1.8,25.0,490.5,150.18,106.0
2017,10,11,15,0,709.0,132.0,1.8,25.0,550.0,86.77,67.29
2017,10,11,15,15,494.0,173.5,1.8,25.0,454.0,112.82,89.24
2017,10,11,15,30,279.0,215.0,1.8,25.0,358.0,142.44,114.0
2017,10,11,15,45,445.5,161.5,1.8,25.0,362.5,108.56,86.19
2017,10,11,16,0,612.0,108.0,1.8,25.0,367.0,77.86,60.73
2017,10,11,16,15,569.5,100.0,1.65,24.5,316.0,73.7,57.56
2017,10,11,16,30,527.0,92.0,1.5,24.0,265.0,69.43,54.17
2017,10,11,16,45,472.0,81.0,1.35,23.5,214.0,62.48,48.34
2017,10,11,17,0,417.0,70.0,1.2,23.0,163.0,52.79,39.94
2017,10,11,17,15,326.5,55.5,1.1,22.0,116.0,42.25,30.63
2017,10,11,17,30,236.0,41.0,1.0,21.0,69.0,31.51,20.73
2017,10,11,17,45,118.0,20.5,0.95,20.5,34.5,15.91,2.35
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.5,1.1,16.5,25.0,89.48,0.0
2017,10,12,7,0,211.0,31.0,1.2,17.0,50.0,247.11,184.23
2017,10,12,7,15,314.0,45.0,1.2,17.5,95.5,346.31,279.38
2017,10,12,7,30,417.0,59.0,1.2,18.0,141.0,456.81,369.77
2017,10,12,7,45,487.0,67.5,1.3,19.0,192.5,534.22,429.73
2017,10,12,8,0,557.0,76.0,1.4,20.0,244.0,611.98,486.74
2017,10,12,8,15,601.5,83.0,1.2,21.0,295.5,665.46,520.8
2017,10,12,8,30,646.0,90.0,1.0,22.0,347.0,717.38,551.53
2017,10,12,8,45,680.5,94.0,0.8,23.0,397.0,754.53,570.08
2017,10,12,9,0,715.0,98.0,0.6,24.0,447.0,789.06,585.67
2017,10,12,9,15,737.0,102.0,0.8,24.5,492.5,809.41,598.88
2017,10,12,9,30,759.0,106.0,1.0,25.0,538.0,821.93,606.96
2017,10,12,9,45,776.5,108.5,1.2,25.5,578.0,830.16,612.16
2017,10,12,10,0,794.0,111.0,1.4,26.0,618.0,834.67,614.87
2017,10,12,10,15,805.5,113.0,1.5,26.5,651.0,829.67,610.16
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,820.95,603.21
2017,10,12,10,45,825.5,116.5,1.75,27.5,710.0,805.51,592.4
2017,10,12,11,0,834.0,118.0,1.9,28.0,736.0,786.46,579.21
2017,10,12,11,15,839.5,119.0,1.95,28.0,754.0,761.08,562.12
2017,10,12,11,30,845.0,120.0,2.0,28.0,772.0,726.95,538.18
2017,10,12,11,45,856.0,116.0,2.15,28.5,783.0,695.32,514.83
2017,10,12,12,0,867.0,112.0,2.3,29.0,794.0,660.41,488.56
2017,10,12,12,15,867.0,112.0,2.4,29.0,795.0,619.2,457.75
2017,10,12,12,30,867.0,112.0,2.5,29.0,796.0,575.7,424.41
2017,10,12,12,45,862.0,113.0,2.6,29.5,787.5,528.4,386.54
2017,10,12,13,0,857.0,114.0,2.7,30.0,779.0,479.63,346.59
2017,10,12,13,15,852.0,113.0,2.75,30.0,763.0,428.11,304.14
2017,10,12,13,30,847.0,112.0,2.8,30.0,747.0,375.63,259.94
2017,10,12,13,45,835.0,113.0,2.9,30.0,721.5,316.68,210.56
2017,10,12,14,0,823.0,114.0,3.0,30.0,696.0,262.16,164.79
2017,10,12,14,15,812.0,112.0,3.0,30.0,664.5,206.2,120.26
2017,10,12,14,30,801.0,110.0,3.0,30.0,633.0,150.99,82.47
2017,10,12,14,45,778.0,110.5,3.0,30.0,593.0,98.0,59.66
2017,10,12,15,0,755.0,111.0,3.0,30.0,553.0,81.85,62.01
2017,10,12,15,15,734.0,107.0,2.95,29.5,509.0,73.27,55.28
2017,10,12,15,30,713.0,103.0,2.9,29.0,465.0,71.97,54.52
2017,10,12,15,45,681.0,99.0,2.9,29.0,416.0,70.5,53.48
2017,10,12,16,0,649.0,95.0,2.9,29.0,367.0,69.03,52.45
2017,10,12,16,15,607.5,88.5,2.65,28.5,316.0,65.61,49.85
2017,10,12,16,30,566.0,82.0,2.4,28.0,265.0,62.12,47.13
2017,10,12,16,45,506.5,72.5,2.15,27.5,213.5,56.01,42.06
2017,10,12,17,0,447.0,63.0,1.9,27.0,162.0,49.75,36.66
2017,10,12,17,15,355.0,50.5,1.65,26.0,114.5,40.57,28.61
2017,10,12,17,30,263.0,38.0,1.4,25.0,67.0,29.37,18.44
2017,10,12,17,45,131.5,19.0,1.2,24.5,33.5,14.79,0.0
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.0,1.3,19.5,25.0,96.37,0.0
2017,10,13,7,0,232.0,30.0,1.4,20.0,50.0,261.1,190.26
2017,10,13,7,15,339.5,43.0,1.55,20.5,96.5,366.12,291.92
2017,10,13,7,30,447.0,56.0,1.7,21.0,143.0,476.6,382.25
2017,10,13,7,45,528.5,62.0,1.85,22.0,196.5,560.57,447.1
2017,10,13,8,0,610.0,68.0,2.0,23.0,250.0,645.17,508.92
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.0,696.95,545.16
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,747.13,579.14
2017,10,13,8,45,736.5,81.5,2.45,25.0,407.5,780.98,599.52
2017,10,13,9,0,776.0,83.0,2.6,26.0,459.0,817.64,621.45
2017,10,13,9,15,796.5,86.0,2.7,26.5,505.0,835.99,631.29
2017,10,13,9,30,817.0,89.0,2.8,27.0,551.0,850.82,638.87
2017,10,13,9,45,834.5,90.5,2.9,27.5,592.0,857.49,640.98
2017,10,13,10,0,852.0,92.0,3.0,28.0,633.0,851.77,634.9
2017,10,13,10,15,862.5,93.5,3.0,28.0,666.5,845.25,629.2
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,835.0,621.16
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.0,818.43,608.1
2017,10,13,11,0,889.0,97.0,3.1,29.0,752.0,798.23,592.77
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.0,771.79,574.23
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,742.01,553.17
2017,10,13,11,45,897.0,101.0,3.1,29.5,796.5,706.2,525.29
2017,10,13,12,0,896.0,103.0,3.1,30.0,805.0,667.66,495.13
2017,10,13,12,15,896.0,103.0,3.1,30.0,805.5,625.4,462.83
2017,10,13,12,30,896.0,103.0,3.1,30.0,806.0,580.78,428.02
2017,10,13,12,45,894.5,102.0,3.1,30.5,798.0,532.42,388.81
2017,10,13,13,0,893.0,101.0,3.1,31.0,790.0,482.26,347.34
2017,10,13,13,15,888.0,100.5,3.1,31.0,773.5,429.52,303.65
2017,10,13,13,30,883.0,100.0,3.1,31.0,757.0,375.73,258.17
2017,10,13,13,45,876.5,98.0,3.1,31.0,732.5,319.61,210.44
2017,10,13,14,0,870.0,96.0,3.1,31.0,708.0,263.12,162.9
2017,10,13,14,15,859.5,94.5,3.05,31.0,675.5,206.17,117.84
2017,10,13,14,30,849.0,93.0,3.0,31.0,643.0,149.72,79.99
2017,10,13,14,45,818.0,97.5,3.0,31.0,601.0,87.92,52.64
2017,10,13,15,0,787.0,102.0,3.0,31.0,559.0,76.33,57.27
2017,10,13,15,15,766.0,98.5,2.95,30.5,514.0,75.0,56.48
2017,10,13,15,30,745.0,95.0,2.9,30.0,469.0,73.64,55.68
2017,10,13,15,45,715.5,90.5,2.85,30.0,420.0,65.28,48.94
2017,10,13,16,0,686.0,86.0,2.8,30.0,371.0,63.2,47.39
2017,10,13,16,15,645.0,80.0,2.55,29.5,319.0,59.86,44.84
2017,10,13,16,30,604.0,74.0,2.3,29.0,267.0,56.45,42.16
2017,10,13,16,45,545.0,66.0,2.05,28.5,215.0,51.26,37.86
2017,10,13,17,0,486.0,58.0,1.8,28.0,163.0,45.97,33.29
2017,10,13,17,15,389.5,46.5,1.6,27.0,114.5,37.43,25.8
2017,10,13,17,30,293.0,35.0,1.4,26.0,66.0,28.73,17.67
2017,10,13,17,45,146.5,17.5,1.25,25.5,33.0,14.24,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,100.5,15.0,1.05,20.5,23.5,84.96,0.0
2017,10,14,7,0,201.0,30.0,1.1,21.0,47.0,237.14,169.0
2017,10,14,7,15,309.0,44.0,1.35,21.5,92.5,339.83,269.68
2017,10,14,7,30,417.0,58.0,1.6,22.0,138.0,453.08,362.48
2017,10,14,7,45,489.0,67.5,1.85,23.0,190.0,532.9,424.72
2017,10,14,8,0,561.0,77.0,2.1,24.0,242.0,613.19,484.22
2017,10,14,8,15,607.0,83.5,2.2,24.5,294.5,667.14,522.12
2017,10,14,8,30,653.0,90.0,2.3,25.0,347.0,719.46,557.56
2017,10,14,8,45,690.0,93.5,2.45,25.5,397.5,757.94,582.51
2017,10,14,9,0,727.0,97.0,2.6,26.0,448.0,793.78,605.2
2017,10,14,9,15,456.0,176.5,2.65,26.5,404.0,632.72,486.27
2017,10,14,9,30,185.0,256.0,2.7,27.0,360.0,439.26,337.52
2017,10,14,9,45,132.0,270.5,2.8,27.5,348.0,400.51,306.66
2017,10,14,10,0,79.0,285.0,2.9,28.0,336.0,345.23,262.89
2017,10,14,10,15,53.5,277.5,2.9,28.0,312.5,308.64,234.37
2017,10,14,10,30,28.0,270.0,2.9,28.0,289.0,274.16,207.34
2017,10,14,10,45,167.5,304.5,2.95,28.5,426.5,428.94,324.83
2017,10,14,11,0,307.0,339.0,3.0,29.0,564.0,571.86,427.68
2017,10,14,11,15,579.0,229.5,3.0,29.5,667.0,669.26,498.67
2017,10,14,11,30,851.0,120.0,3.0,30.0,770.0,725.12,538.81
2017,10,14,11,45,467.0,246.0,3.05,30.5,603.5,548.33,407.26
2017,10,14,12,0,83.0,372.0,3.1,31.0,437.0,368.98,272.44
2017,10,14,12,15,232.0,361.0,3.1,31.0,542.0,441.69,326.51
2017,10,14,12,30,381.0,350.0,3.1,31.0,647.0,497.13,365.08
2017,10,14,12,45,392.0,340.5,3.15,31.0,644.0,467.73,342.11
2017,10,14,13,0,403.0,331.0,3.2,31.0,641.0,436.83,317.84
2017,10,14,13,15,614.0,228.0,3.2,31.0,688.5,412.25,294.79
2017,10,14,13,30,825.0,125.0,3.2,31.0,736.0,368.13,253.67
2017,10,14,13,45,811.0,126.0,3.25,31.0,710.0,313.91,207.98
2017,10,14,14,0,797.0,127.0,3.3,31.0,684.0,260.27,163.37
2017,10,14,14,15,785.0,124.5,3.3,31.0,652.0,205.27,120.33
2017,10,14,14,30,773.0,122.0,3.3,31.0,620.0,151.23,84.51
2017,10,14,14,45,746.0,123.0,3.3,31.0,579.5,92.38,58.76
2017,10,14,15,0,719.0,124.0,3.3,31.0,539.0,82.56,62.39
2017,10,14,15,15,696.0,119.5,3.25,30.5,495.0,81.25,61.64
2017,10,14,15,30,673.0,115.0,3.2,30.0,451.0,79.91,60.88
2017,10,14,15,45,637.0,110.5,3.15,30.0,402.0,78.39,59.83
2017,10,14,16,0,601.0,106.0,3.1,30.0,353.0,76.91,58.8
2017,10,14,16,15,556.0,98.0,2.85,29.5,302.0,72.67,55.56
2017,10,14,16,30,511.0,90.0,2.6,29.0,251.0,68.33,52.14
2017,10,14,16,45,442.5,80.0,2.35,28.5,200.0,59.62,44.88
2017,10,14,17,0,374.0,70.0,2.1,28.0,149.0,52.66,38.88
2017,10,14,17,15,278.5,54.5,1.9,27.5,103.5,41.4,28.99
2017,10,14,17,30,183.0,39.0,1.7,27.0,58.0,29.92,18.36
2017,10,14,17,45,91.5,19.5,1.5,26.5,29.0,15.14,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,3.85,21.0,0.5,0.43,0.0
2017,10,15,7,0,0.0,1.0,4.5,21.0,1.0,0.82,0.0
2017,10,15,7,15,0.0,2.5,5.05,20.5,2.5,2.05,0.0
2017,10,15,7,30,0.0,4.0,5.6,20.0,4.0,3.28,0.0
2017,10,15,7,45,0.0,6.0,6.15,20.0,6.0,4.93,0.0
2017,10,15,8,0,0.0,8.0,6.7,20.0,8.0,6.58,0.0
2017,10,15,8,15,286.0,56.5,6.75,20.0,168.5,338.65,284.14
2017,10,15,8,30,572.0,105.0,6.8,20.0,329.0,664.58,545.13
2017,10,15,8,45,286.0,98.0,6.9,20.0,210.0,393.87,325.67
2017,10,15,9,0,0.0,91.0,7.0,20.0,91.0,76.19,57.55
2017,10,15,9,15,0.0,111.0,6.9,20.0,111.0,94.19,72.27
2017,10,15,9,30,0.0,131.0,6.8,20.0,131.0,112.11,86.68
2017,10,15,9,45,1.0,152.5,6.75,20.5,153.0,132.16,102.56
2017,10,15,10,0,2.0,174.0,6.7,21.0,175.0,152.0,118.08
2017,10,15,10,15,8.5,206.5,6.6,21.0,212.5,186.41,145.55
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,220.15,172.19
2017,10,15,10,45,29.0,275.5,6.45,21.5,297.0,275.54,215.43
2017,10,15,11,0,43.0,312.0,6.4,22.0,344.0,316.42,246.65
2017,10,15,11,15,148.5,339.5,6.35,22.0,452.0,424.98,332.11
2017,10,15,11,30,254.0,367.0,6.3,22.0,560.0,521.34,405.85
2017,10,15,11,45,196.0,375.5,6.3,22.5,526.0,463.62,359.45
2017,10,15,12,0,138.0,384.0,6.3,23.0,492.0,418.71,323.26
2017,10,15,12,15,326.0,337.0,6.2,23.0,590.5,479.61,370.56
2017,10,15,12,30,514.0,290.0,6.1,23.0,689.0,521.97,401.22
2017,10,15,12,45,507.5,288.5,6.05,23.5,679.0,483.57,368.73
2017,10,15,13,0,501.0,287.0,6.0,24.0,669.0,444.79,335.78
2017,10,15,13,15,448.0,301.5,5.95,24.0,638.0,399.48,298.8
2017,10,15,13,30,395.0,316.0,5.9,24.0,607.0,361.87,268.02
2017,10,15,13,45,521.5,257.5,5.9,24.0,628.0,321.83,230.46
2017,10,15,14,0,648.0,199.0,5.9,24.0,649.0,271.21,183.16
2017,10,15,14,15,506.5,234.5,5.85,24.0,576.0,228.41,154.34
2017,10,15,14,30,365.0,270.0,5.8,24.0,503.0,206.86,146.36
2017,10,15,14,45,403.0,242.0,5.8,24.0,484.5,162.77,121.47
2017,10,15,15,0,441.0,214.0,5.8,24.0,466.0,135.15,108.31
2017,10,15,15,15,546.5,165.0,5.7,23.5,452.0,109.31,87.19
2017,10,15,15,30,652.0,116.0,5.6,23.0,438.0,80.52,63.26
2017,10,15,15,45,678.0,96.0,5.6,23.0,400.0,68.88,53.56
2017,10,15,16,0,704.0,76.0,5.6,23.0,362.0,61.73,47.61
2017,10,15,16,15,659.0,73.5,5.35,22.5,311.5,55.48,42.47
2017,10,15,16,30,614.0,71.0,5.1,22.0,261.0,54.5,41.78
2017,10,15,16,45,559.5,62.0,4.95,22.0,209.5,48.44,36.49
2017,10,15,17,0,505.0,53.0,4.8,22.0,158.0,42.21,30.88
2017,10,15,17,15,404.0,42.5,4.55,21.5,110.0,34.32,23.69
2017,10,15,17,30,303.0,32.0,4.3,21.0,62.0,26.34,15.77
2017,10,15,17,45,151.5,16.0,4.05,20.5,31.0,13.08,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.5,12.0,4.3,10.0,26.5,143.29,0.0
2017,10,16,7,0,373.0,24.0,4.4,10.0,53.0,354.78,256.33
2017,10,16,7,15,492.5,33.5,4.55,10.5,104.5,461.25,382.42
2017,10,16,7,30,612.0,43.0,4.7,11.0,156.0,580.65,486.47
2017,10,16,7,45,680.5,48.5,4.85,12.0,213.5,656.64,549.34
2017,10,16,8,0,749.0,54.0,5.0,13.0,271.0,732.32,608.19
2017,10,16,8,15,790.5,58.0,5.1,13.5,327.5,782.0,645.05
2017,10,16,8,30,832.0,62.0,5.2,14.0,384.0,829.48,678.81
2017,10,16,8,45,861.5,65.0,5.35,15.0,438.0,853.33,692.76
2017,10,16,9,0,891.0,68.0,5.5,16.0,492.0,883.08,710.82
2017,10,16,9,15,910.5,70.5,5.4,16.5,541.0,899.91,718.95
2017,10,16,9,30,930.0,73.0,5.3,17.0,590.0,913.01,724.35
2017,10,16,9,45,944.5,74.5,5.2,17.5,633.0,916.56,722.9
2017,10,16,10,0,959.0,76.0,5.1,18.0,676.0,916.08,718.76
2017,10,16,10,15,969.5,77.5,5.0,18.5,711.5,908.08,709.45
2017,10,16,10,30,980.0,79.0,4.9,19.0,747.0,895.95,697.5
2017,10,16,10,45,987.0,80.0,4.85,19.5,775.0,876.33,680.81
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,852.75,661.57
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.0,823.78,638.41
2017,10,16,11,30,1004.0,83.0,4.6,21.0,841.0,791.09,612.78
2017,10,16,11,45,1006.0,83.5,4.55,21.5,851.0,752.32,581.0
2017,10,16,12,0,1008.0,84.0,4.5,22.0,861.0,710.33,546.48
2017,10,16,12,15,1008.0,84.0,4.45,22.0,862.0,663.68,508.99
2017,10,16,12,30,1008.0,84.0,4.4,22.0,863.0,614.36,468.63
2017,10,16,12,45,1005.5,84.0,4.35,22.5,854.0,561.36,423.62
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,506.36,376.1
2017,10,16,13,15,999.0,83.0,4.2,23.0,827.5,448.22,325.75
2017,10,16,13,30,995.0,82.0,4.1,23.0,810.0,388.74,273.3
2017,10,16,13,45,988.0,81.0,4.1,23.5,783.5,327.38,218.64
2017,10,16,14,0,981.0,80.0,4.1,24.0,757.0,265.5,164.68
2017,10,16,14,15,971.5,78.5,4.05,24.0,722.5,202.64,114.16
2017,10,16,14,30,962.0,77.0,4.0,24.0,688.0,140.07,72.9
2017,10,16,14,45,948.5,75.5,3.95,24.0,646.5,77.94,60.22
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,69.33,53.19
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,67.3,51.76
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,65.16,50.22
2017,10,16,15,45,873.0,66.0,3.65,23.0,456.0,62.45,48.08
2017,10,16,16,0,847.0,63.0,3.6,23.0,403.0,53.53,40.59
2017,10,16,16,15,809.5,59.0,3.15,22.0,347.0,50.62,38.38
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,47.7,36.06
2017,10,16,16,45,711.5,49.5,2.3,20.5,233.5,43.33,32.29
2017,10,16,17,0,651.0,44.0,1.9,20.0,176.0,38.97,28.34
2017,10,16,17,15,544.0,35.5,1.8,18.5,122.5,31.7,21.73
2017,10,16,17,30,437.0,27.0,1.7,17.0,69.0,24.42,14.31
2017,10,16,17,45,218.5,13.5,1.6,16.0,34.5,11.03,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.0,1.5,9.5,25.0,132.89,0.0
2017,10,17,7,0,345.0,24.0,1.6,10.0,50.0,331.39,230.94
2017,10,17,7,15,465.5,34.0,1.75,10.5,100.5,448.84,366.45
2017,10,17,7,30,586.0,44.0,1.9,11.0,151.0,559.02,460.45
2017,10,17,7,45,653.0,50.5,2.05,12.0,207.0,634.44,521.02
2017,10,17,8,0,720.0,57.0,2.2,13.0,263.0,709.52,577.64
2017,10,17,8,15,762.0,61.5,2.15,14.0,319.0,759.8,611.45
2017,10,17,8,30,804.0,66.0,2.1,15.0,375.0,807.91,641.93
2017,10,17,8,45,833.0,69.0,2.1,16.0,427.5,840.05,660.15
2017,10,17,9,0,862.0,72.0,2.1,17.0,480.0,859.97,669.32
2017,10,17,9,15,882.0,75.0,2.05,17.5,528.0,877.62,677.63
2017,10,17,9,30,902.0,78.0,2.0,18.0,576.0,891.62,683.35
2017,10,17,9,45,916.5,80.0,1.95,18.5,618.5,895.75,682.41
2017,10,17,10,0,931.0,82.0,1.9,19.0,661.0,895.94,679.05
2017,10,17,10,15,941.5,83.5,1.8,19.5,695.5,888.13,669.96
2017,10,17,10,30,952.0,85.0,1.7,20.0,730.0,876.31,658.47
2017,10,17,10,45,959.5,86.0,1.6,20.5,757.5,857.54,642.57
2017,10,17,11,0,967.0,87.0,1.5,21.0,785.0,834.87,624.36
2017,10,17,11,15,971.5,87.5,1.4,21.5,803.5,805.67,601.99
2017,10,17,11,30,976.0,88.0,1.3,22.0,822.0,772.91,577.02
2017,10,17,11,45,979.0,88.0,1.25,22.5,832.0,735.23,547.73
2017,10,17,12,0,982.0,88.0,1.2,23.0,842.0,694.38,515.85
2017,10,17,12,15,982.0,88.0,1.15,23.0,842.5,648.77,481.01
2017,10,17,12,30,982.0,88.0,1.1,23.0,843.0,600.56,443.46
2017,10,17,12,45,980.5,87.5,1.05,23.5,834.5,548.82,401.53
2017,10,17,13,0,979.0,87.0,1.0,24.0,826.0,495.07,357.06
2017,10,17,13,15,975.0,86.0,1.0,24.0,809.0,438.18,310.06
2017,10,17,13,30,971.0,85.0,1.0,24.0,792.0,380.0,260.83
2017,10,17,13,45,965.0,84.0,1.0,24.5,766.0,320.25,209.36
2017,10,17,14,0,959.0,83.0,1.0,25.0,740.0,259.9,158.31
2017,10,17,14,15,950.0,81.5,1.0,25.0,706.5,198.42,110.39
2017,10,17,14,30,941.0,80.0,1.0,25.0,673.0,137.18,71.45
2017,10,17,14,45,928.5,77.5,1.05,25.0,632.0,75.7,58.0
2017,10,17,15,0,916.0,75.0,1.1,25.0,591.0,69.68,53.23
2017,10,17,15,15,897.5,72.5,1.15,24.5,544.0,67.66,51.82
2017,10,17,15,30,879.0,70.0,1.2,24.0,497.0,65.54,50.32
2017,10,17,15,45,854.0,67.0,1.25,24.0,445.0,62.87,48.23
2017,10,17,16,0,829.0,64.0,1.3,24.0,393.0,54.13,40.94
2017,10,17,16,15,790.5,59.5,1.2,23.5,337.5,50.88,38.36
2017,10,17,16,30,752.0,55.0,1.1,23.0,282.0,47.58,35.66
2017,10,17,16,45,692.0,49.5,1.0,22.5,225.5,43.25,31.94
2017,10,17,17,0,632.0,44.0,0.9,22.0,169.0,38.93,28.05
2017,10,17,17,15,524.5,35.5,0.95,20.5,117.0,31.69,21.49
2017,10,17,17,30,417.0,27.0,1.0,19.0,65.0,24.46,13.94
2017,10,17,17,45,208.5,13.5,1.1,18.0,32.5,11.52,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,11.5,0.9,10.5,25.0,138.07,0.0
2017,10,18,7,0,362.0,23.0,0.9,11.0,50.0,329.57,220.03
2017,10,18,7,15,482.5,33.0,1.05,11.5,101.0,449.9,362.57
2017,10,18,7,30,603.0,43.0,1.2,12.0,152.0,569.66,462.65
2017,10,18,7,45,668.5,49.5,1.35,13.0,208.0,643.91,521.33
2017,10,18,8,0,734.0,56.0,1.5,14.0,264.0,717.75,576.17
2017,10,18,8,15,775.5,60.5,1.65,15.0,320.0,767.62,610.65
2017,10,18,8,30,817.0,65.0,1.8,16.0,376.0,815.26,642.1
2017,10,18,8,45,845.0,68.5,1.95,17.0,429.0,847.15,661.34
2017,10,18,9,0,873.0,72.0,2.1,18.0,482.0,866.8,671.67
2017,10,18,9,15,892.5,74.5,2.25,19.0,530.0,883.26,679.7
2017,10,18,9,30,912.0,77.0,2.4,20.0,578.0,896.07,685.16
2017,10,18,9,45,926.0,79.0,2.6,21.0,620.0,899.63,684.75
2017,10,18,10,0,940.0,81.0,2.8,22.0,662.0,899.21,681.76
2017,10,18,10,15,950.0,82.5,2.8,22.5,697.0,890.81,673.28
2017,10,18,10,30,960.0,84.0,2.8,23.0,732.0,878.38,662.35
2017,10,18,10,45,966.5,85.5,2.8,23.5,759.0,859.14,647.01
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,836.01,629.27
2017,10,18,11,15,977.0,88.0,2.8,24.5,804.5,806.74,607.48
2017,10,18,11,30,981.0,89.0,2.8,25.0,823.0,773.89,582.74
2017,10,18,11,45,979.5,91.0,2.8,25.5,831.5,734.93,552.22
2017,10,18,12,0,978.0,93.0,2.8,26.0,840.0,693.02,519.18
2017,10,18,12,15,977.5,93.0,2.75,26.0,840.0,647.18,483.52
2017,10,18,12,30,977.0,93.0,2.7,26.0,840.0,598.81,445.14
2017,10,18,12,45,975.0,92.5,2.7,26.5,831.5,546.98,402.56
2017,10,18,13,0,973.0,92.0,2.7,27.0,823.0,493.2,357.44
2017,10,18,13,15,968.5,91.5,2.7,27.0,805.5,436.76,309.92
2017,10,18,13,30,964.0,91.0,2.7,27.0,788.0,379.08,260.38
2017,10,18,13,45,956.5,90.0,2.7,27.0,761.5,319.25,208.87
2017,10,18,14,0,949.0,89.0,2.7,27.0,735.0,259.01,158.04
2017,10,18,14,15,938.5,87.5,2.7,27.0,701.0,197.84,110.45
2017,10,18,14,30,928.0,86.0,2.7,27.0,667.0,137.1,72.41
2017,10,18,14,45,901.5,88.0,2.75,27.0,623.5,78.94,60.31
2017,10,18,15,0,875.0,90.0,2.8,27.0,580.0,70.27,53.32
2017,10,18,15,15,693.5,121.5,2.75,26.5,489.5,83.47,64.64
2017,10,18,15,30,512.0,153.0,2.7,26.0,399.0,103.58,81.78
2017,10,18,15,45,486.0,142.5,2.65,26.0,356.0,98.12,77.46
2017,10,18,16,0,460.0,132.0,2.6,26.0,313.0,92.44,72.93
2017,10,18,16,15,438.0,115.5,2.25,25.0,267.5,82.5,65.0
2017,10,18,16,30,416.0,99.0,1.9,24.0,222.0,72.11,56.48
2017,10,18,16,45,370.5,83.0,1.6,23.0,176.0,61.44,47.47
2017,10,18,17,0,325.0,67.0,1.3,22.0,130.0,50.4,37.83
2017,10,18,17,15,257.0,48.5,1.3,21.0,88.5,37.01,25.88
2017,10,18,17,30,189.0,30.0,1.3,20.0,47.0,23.22,12.53
2017,10,18,17,45,94.5,15.0,1.3,19.0,23.5,12.8,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,22.5,13.0,0.75,14.5,14.5,26.98,0.0
2017,10,19,7,0,45.0,26.0,0.8,15.0,29.0,77.59,45.72
2017,10,19,7,15,98.0,47.5,0.9,15.5,62.5,150.78,120.2
2017,10,19,7,30,151.0,69.0,1.0,16.0,96.0,234.01,191.72
2017,10,19,7,45,196.5,86.5,1.15,16.5,134.0,290.79,239.94
2017,10,19,8,0,242.0,104.0,1.3,17.0,172.0,349.01,287.6
2017,10,19,8,15,289.5,121.5,1.45,18.0,219.0,409.49,334.72
2017,10,19,8,30,337.0,139.0,1.6,19.0,266.0,469.84,379.98
2017,10,19,8,45,416.5,144.5,1.75,20.0,323.5,562.04,448.02
2017,10,19,9,0,496.0,150.0,1.9,21.0,381.0,634.33,499.26
2017,10,19,9,15,534.5,155.0,2.05,21.5,427.0,668.41,522.12
2017,10,19,9,30,573.0,160.0,2.2,22.0,473.0,699.96,543.12
2017,10,19,9,45,457.0,211.0,2.35,23.0,472.5,646.38,498.61
2017,10,19,10,0,341.0,262.0,2.5,24.0,472.0,574.23,441.57
2017,10,19,10,15,416.5,253.0,2.55,24.0,523.0,630.14,482.57
2017,10,19,10,30,492.0,244.0,2.6,24.0,574.0,666.91,508.72
2017,10,19,10,45,467.0,265.5,2.65,24.5,588.5,649.12,493.0
2017,10,19,11,0,442.0,287.0,2.7,25.0,603.0,629.57,476.51
2017,10,19,11,15,415.5,307.0,2.75,25.5,610.0,596.44,450.63
2017,10,19,11,30,389.0,327.0,2.8,26.0,617.0,574.27,432.44
2017,10,19,11,45,415.5,318.5,2.9,26.5,631.0,561.16,421.79
2017,10,19,12,0,442.0,310.0,3.0,27.0,645.0,550.75,412.6
2017,10,19,12,15,669.0,210.5,3.1,27.0,718.5,571.61,427.91
2017,10,19,12,30,896.0,111.0,3.2,27.0,792.0,568.43,423.53
2017,10,19,12,45,762.0,173.0,3.3,27.5,748.0,506.67,374.02
2017,10,19,13,0,628.0,235.0,3.4,28.0,704.0,452.9,331.09
2017,10,19,13,15,598.5,238.5,3.45,28.0,677.0,402.8,290.8
2017,10,19,13,30,569.0,242.0,3.5,28.0,650.0,355.69,252.37
2017,10,19,13,45,587.0,225.0,3.55,28.0,633.5,309.02,212.9
2017,10,19,14,0,605.0,208.0,3.6,28.0,617.0,260.67,172.52
2017,10,19,14,15,519.5,226.5,3.6,27.5,566.0,218.04,143.46
2017,10,19,14,30,434.0,245.0,3.6,27.0,515.0,184.69,126.19
2017,10,19,14,45,383.0,238.0,3.65,27.0,465.0,155.03,122.84
2017,10,19,15,0,332.0,231.0,3.7,27.0,415.0,151.26,120.14
2017,10,19,15,15,440.5,185.5,3.65,26.5,408.5,121.16,95.93
2017,10,19,15,30,549.0,140.0,3.6,26.0,402.0,96.04,75.51
2017,10,19,15,45,517.5,132.0,3.6,26.0,357.5,91.87,72.29
2017,10,19,16,0,486.0,124.0,3.6,26.0,313.0,87.56,68.89
2017,10,19,16,15,547.0,96.5,3.2,25.5,280.0,72.47,56.4
2017,10,19,16,30,608.0,69.0,2.8,25.0,247.0,53.38,40.28
2017,10,19,16,45,534.5,61.5,2.45,24.5,194.5,48.33,35.96
2017,10,19,17,0,461.0,54.0,2.1,24.0,142.0,43.29,31.42
2017,10,19,17,15,347.0,42.0,1.95,23.0,95.5,34.14,23.16
2017,10,19,17,30,233.0,30.0,1.8,22.0,49.0,23.34,12.07
2017,10,19,17,45,116.5,15.0,1.65,21.5,24.5,12.8,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.0,18.0,63.16,0.0
2017,10,20,7,0,148.0,26.0,2.0,17.0,36.0,181.0,106.69
2017,10,20,7,15,265.0,40.5,2.05,17.5,79.0,297.69,238.52
2017,10,20,7,30,382.0,55.0,2.1,18.0,122.0,413.81,337.49
2017,10,20,7,45,191.0,34.5,2.2,18.5,68.0,221.84,184.02
2017,10,20,8,0,0.0,14.0,2.3,19.0,14.0,11.51,4.07
2017,10,20,8,15,335.0,46.0,2.35,19.5,171.5,371.79,308.63
2017,10,20,8,30,670.0,78.0,2.4,20.0,329.0,705.9,562.12
2017,10,20,8,45,335.0,92.0,2.5,21.0,217.5,423.89,342.93
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,90.52,68.53
2017,10,20,9,15,0.0,130.5,2.6,22.5,130.5,112.97,86.69
2017,10,20,9,30,0.0,155.0,2.6,23.0,155.0,135.25,104.05
2017,10,20,9,45,9.0,189.5,2.65,24.0,195.0,174.68,134.79
2017,10,20,10,0,18.0,224.0,2.7,25.0,235.0,213.49,164.34
2017,10,20,10,15,19.5,235.0,2.7,25.0,248.0,222.61,170.93
2017,10,20,10,30,21.0,246.0,2.7,25.0,261.0,231.57,177.48
2017,10,20,10,45,19.0,249.5,2.7,25.5,263.0,230.7,176.04
2017,10,20,11,0,17.0,253.0,2.7,26.0,265.0,230.01,174.82
2017,10,20,11,15,80.0,308.5,2.75,26.0,367.5,333.12,253.83
2017,10,20,11,30,143.0,364.0,2.8,26.0,470.0,428.27,324.25
2017,10,20,11,45,238.0,356.0,2.85,26.5,535.0,469.91,354.37
2017,10,20,12,0,333.0,348.0,2.9,27.0,600.0,509.52,382.05
2017,10,20,12,15,340.5,346.5,2.95,27.0,604.0,489.14,365.94
2017,10,20,12,30,348.0,345.0,3.0,27.0,608.0,467.24,348.68
2017,10,20,12,45,390.5,325.5,3.1,27.0,618.0,446.53,331.92
2017,10,20,13,0,433.0,306.0,3.2,27.0,628.0,421.1,310.74
2017,10,20,13,15,476.0,281.5,3.25,27.0,627.5,387.21,282.21
2017,10,20,13,30,519.0,257.0,3.3,27.0,627.0,348.81,249.21
2017,10,20,13,45,356.0,289.5,3.35,27.5,540.0,296.74,211.59
2017,10,20,14,0,193.0,322.0,3.4,28.0,453.0,263.44,190.91
2017,10,20,14,15,392.0,253.5,3.4,28.0,501.5,222.91,152.22
2017,10,20,14,30,591.0,185.0,3.4,28.0,550.0,158.13,100.71
2017,10,20,14,45,444.5,210.5,3.45,28.0,475.0,132.2,103.82
