Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,15,0,298.0,236.0,3.5,28.0,400.0,153.55,121.57
2017,10,20,15,15,160.0,207.0,3.45,27.5,294.0,143.33,113.77
2017,10,20,15,30,22.0,178.0,3.4,27.0,188.0,136.38,108.64
2017,10,20,15,45,17.5,158.5,3.35,27.0,166.0,122.11,97.16
2017,10,20,16,0,13.0,139.0,3.3,27.0,144.0,107.67,85.42
2017,10,20,16,15,7.0,119.0,2.9,26.5,122.0,92.72,73.23
2017,10,20,16,30,1.0,99.0,2.5,26.0,100.0,77.63,60.68
2017,10,20,16,45,0.5,77.0,2.2,25.5,77.5,61.07,46.61
2017,10,20,17,0,0.0,55.0,1.9,25.0,55.0,44.3,32.09
2017,10,20,17,15,0.0,36.0,1.75,24.5,36.0,29.44,19.01
2017,10,20,17,30,0.0,17.0,1.6,24.0,17.0,14.02,4.6
2017,10,20,17,45,0.0,8.5,1.5,23.5,8.5,7.26,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,2.7,20.5,17.5,69.12,0.0
2017,10,21,7,0,168.0,24.0,2.9,21.0,35.0,190.22,103.1
2017,10,21,7,15,288.5,37.0,3.1,21.5,78.0,312.39,246.86
2017,10,21,7,30,409.0,50.0,3.3,22.0,121.0,428.64,345.6
2017,10,21,7,45,489.0,58.0,3.55,22.5,172.0,510.7,412.64
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,593.69,477.25
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,646.86,516.56
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,698.6,553.4
2017,10,21,8,45,421.5,139.0,4.45,24.5,304.0,556.99,443.64
2017,10,21,9,0,179.0,200.0,4.7,25.0,283.0,380.37,301.69
2017,10,21,9,15,481.5,145.5,4.8,25.5,398.5,607.82,480.55
2017,10,21,9,30,784.0,91.0,4.9,26.0,514.0,802.55,620.9
2017,10,21,9,45,521.0,183.0,5.0,26.5,473.0,667.23,517.68
2017,10,21,10,0,258.0,275.0,5.1,27.0,432.0,516.57,398.79
2017,10,21,10,15,180.5,293.5,5.1,27.0,406.5,445.01,343.11
2017,10,21,10,30,103.0,312.0,5.1,27.0,381.0,377.09,289.47
2017,10,21,10,45,112.0,326.5,5.2,27.5,404.0,390.29,298.58
2017,10,21,11,0,121.0,341.0,5.3,28.0,427.0,414.2,315.31
2017,10,21,11,15,234.5,337.0,5.3,28.5,508.0,480.86,365.53
2017,10,21,11,30,348.0,333.0,5.3,29.0,589.0,548.8,414.86
2017,10,21,11,45,332.0,342.0,5.3,29.5,589.0,524.8,394.9
2017,10,21,12,0,316.0,351.0,5.3,30.0,589.0,500.52,375.07
2017,10,21,12,15,348.5,342.0,5.2,30.0,604.5,488.67,365.23
2017,10,21,12,30,381.0,333.0,5.1,30.0,620.0,473.43,352.39
2017,10,21,12,45,619.0,221.5,5.1,30.0,681.5,473.72,350.0
2017,10,21,13,0,857.0,110.0,5.1,30.0,743.0,449.7,326.31
2017,10,21,13,15,559.5,223.5,5.05,30.0,633.5,373.68,269.17
2017,10,21,13,30,262.0,337.0,5.0,30.0,524.0,326.45,237.45
2017,10,21,13,45,252.5,326.0,4.95,30.0,500.5,298.69,215.32
2017,10,21,14,0,243.0,315.0,4.9,30.0,477.0,267.87,191.41
2017,10,21,14,15,246.5,297.5,4.85,30.0,455.5,236.14,167.52
2017,10,21,14,30,250.0,280.0,4.8,30.0,434.0,195.88,139.83
2017,10,21,14,45,247.5,261.0,4.75,30.0,405.0,165.31,129.88
2017,10,21,15,0,245.0,242.0,4.7,30.0,376.0,156.07,122.78
2017,10,21,15,15,228.5,222.0,4.65,29.5,339.0,152.29,120.32
2017,10,21,15,30,212.0,202.0,4.6,29.0,302.0,140.34,111.15
2017,10,21,15,45,427.0,144.0,4.55,29.0,316.0,98.81,77.19
2017,10,21,16,0,642.0,86.0,4.5,29.0,330.0,63.81,48.21
2017,10,21,16,15,594.5,79.5,4.1,28.5,279.5,60.07,45.29
2017,10,21,16,30,547.0,73.0,3.7,28.0,229.0,56.27,42.21
2017,10,21,16,45,470.5,64.5,3.35,27.5,178.5,50.61,37.38
2017,10,21,17,0,394.0,56.0,3.0,27.0,128.0,44.92,32.29
2017,10,21,17,15,281.0,42.0,2.7,26.5,84.0,32.35,21.14
2017,10,21,17,30,168.0,28.0,2.4,26.0,40.0,21.69,9.47
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.0,11.95,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.5,3.25,19.0,9.5,8.11,0.0
2017,10,22,7,0,0.0,19.0,3.7,19.0,19.0,16.26,2.74
2017,10,22,7,15,26.5,42.0,4.1,18.5,46.5,73.56,54.62
2017,10,22,7,30,53.0,65.0,4.5,18.0,74.0,121.56,97.07
2017,10,22,7,45,82.0,88.5,4.95,18.0,108.0,185.79,152.32
2017,10,22,8,0,111.0,112.0,5.4,18.0,142.0,235.62,194.98
2017,10,22,8,15,135.5,132.0,5.45,18.0,177.0,276.15,228.9
2017,10,22,8,30,160.0,152.0,5.5,18.0,212.0,316.62,262.01
2017,10,22,8,45,152.0,175.5,5.6,18.0,238.5,333.36,274.31
2017,10,22,9,0,144.0,199.0,5.7,18.0,265.0,348.68,285.3
2017,10,22,9,15,164.0,220.0,5.7,18.5,302.5,383.7,312.09
2017,10,22,9,30,184.0,241.0,5.7,19.0,340.0,417.4,337.34
2017,10,22,9,45,185.5,261.0,5.7,19.5,367.0,432.68,347.34
2017,10,22,10,0,187.0,281.0,5.7,20.0,394.0,446.57,356.24
2017,10,22,10,15,502.5,202.0,5.7,20.5,528.5,643.85,512.65
2017,10,22,10,30,818.0,123.0,5.7,21.0,663.0,800.95,630.19
2017,10,22,10,45,837.5,120.5,5.7,21.5,692.0,789.31,618.71
2017,10,22,11,0,857.0,118.0,5.7,22.0,721.0,773.6,605.25
2017,10,22,11,15,863.5,119.0,5.65,22.5,739.0,747.98,583.5
2017,10,22,11,30,870.0,120.0,5.6,23.0,757.0,718.95,558.86
2017,10,22,11,45,896.5,108.5,5.6,23.5,772.0,684.29,530.44
2017,10,22,12,0,923.0,97.0,5.6,24.0,787.0,650.12,501.71
2017,10,22,12,15,924.5,97.0,5.6,24.0,788.0,607.78,466.95
2017,10,22,12,30,926.0,97.0,5.6,24.0,789.0,562.89,429.43
2017,10,22,12,45,927.5,95.0,5.6,24.5,782.0,513.97,387.13
2017,10,22,13,0,929.0,93.0,5.6,25.0,775.0,462.94,342.27
2017,10,22,13,15,926.0,92.5,5.55,25.0,759.0,409.55,295.28
2017,10,22,13,30,923.0,92.0,5.5,25.0,743.0,354.84,246.53
2017,10,22,13,45,921.5,88.5,5.5,25.5,720.0,297.2,195.08
2017,10,22,14,0,920.0,85.0,5.5,26.0,697.0,238.62,144.61
2017,10,22,14,15,911.5,83.5,5.4,25.5,665.0,179.81,99.53
2017,10,22,14,30,903.0,82.0,5.3,25.0,633.0,121.23,65.15
2017,10,22,14,45,896.0,78.5,5.2,25.0,595.0,71.63,54.84
2017,10,22,15,0,889.0,75.0,5.1,25.0,557.0,69.23,53.01
2017,10,22,15,15,871.0,72.0,4.85,24.5,511.5,66.87,51.29
2017,10,22,15,30,853.0,69.0,4.6,24.0,466.0,64.38,49.46
2017,10,22,15,45,831.0,65.0,4.4,24.0,416.0,54.57,41.24
2017,10,22,16,0,809.0,61.0,4.2,24.0,366.0,51.89,39.08
2017,10,22,16,15,769.0,57.0,3.7,23.0,311.5,48.96,36.81
2017,10,22,16,30,729.0,53.0,3.2,22.0,257.0,46.03,34.45
2017,10,22,16,45,668.0,46.5,2.7,21.5,202.5,40.82,29.89
2017,10,22,17,0,607.0,40.0,2.2,21.0,148.0,35.57,25.09
2017,10,22,17,15,486.0,31.0,2.05,20.0,98.0,27.74,17.86
2017,10,22,17,30,365.0,22.0,1.9,19.0,48.0,19.92,7.9
2017,10,22,17,45,182.5,11.0,1.8,18.0,24.0,9.39,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,167.0,9.5,0.7,11.5,19.5,124.36,0.0
2017,10,23,7,0,334.0,19.0,0.7,12.0,39.0,294.41,132.97
2017,10,23,7,15,462.0,28.0,0.85,12.5,87.5,422.02,334.85
2017,10,23,7,30,590.0,37.0,1.0,13.0,136.0,543.37,438.08
2017,10,23,7,45,658.0,43.0,1.2,14.0,190.0,616.92,497.42
2017,10,23,8,0,726.0,49.0,1.4,15.0,244.0,690.52,553.23
2017,10,23,8,15,767.5,53.0,1.5,15.5,298.5,738.55,587.57
2017,10,23,8,30,809.0,57.0,1.6,16.0,353.0,784.54,619.02
2017,10,23,8,45,836.5,60.5,1.75,17.0,404.5,806.63,631.77
2017,10,23,9,0,864.0,64.0,1.9,18.0,456.0,834.37,648.26
2017,10,23,9,15,883.0,66.0,2.1,19.0,502.5,849.51,656.03
2017,10,23,9,30,902.0,68.0,2.3,20.0,549.0,861.09,661.31
2017,10,23,9,45,915.0,70.5,2.5,21.0,589.5,864.4,660.87
2017,10,23,10,0,928.0,73.0,2.7,22.0,630.0,863.8,657.84
2017,10,23,10,15,937.5,74.5,2.75,22.5,663.5,855.16,649.6
2017,10,23,10,30,947.0,76.0,2.8,23.0,697.0,842.59,638.91
2017,10,23,10,45,952.0,77.5,2.85,23.5,722.5,822.6,623.31
2017,10,23,11,0,957.0,79.0,2.9,24.0,748.0,798.89,605.34
2017,10,23,11,15,961.0,79.5,2.85,24.0,766.0,769.79,584.34
2017,10,23,11,30,965.0,80.0,2.8,24.0,784.0,737.22,559.7
2017,10,23,11,45,962.5,83.0,2.75,24.5,792.0,699.56,529.39
2017,10,23,12,0,960.0,86.0,2.7,25.0,800.0,659.04,496.64
2017,10,23,12,15,960.0,86.0,2.6,25.0,800.0,614.57,461.24
2017,10,23,12,30,960.0,86.0,2.5,25.0,800.0,567.58,423.17
2017,10,23,12,45,956.0,86.0,2.45,25.5,790.5,516.45,380.49
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,463.59,335.55
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,408.5,288.48
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,352.26,239.72
2017,10,23,13,45,932.5,84.5,2.1,26.5,720.0,294.03,189.15
2017,10,23,14,0,923.0,84.0,2.0,27.0,694.0,235.64,140.24
2017,10,23,14,15,912.5,82.5,1.85,27.0,660.5,176.51,95.92
2017,10,23,14,30,902.0,81.0,1.7,27.0,627.0,117.83,62.67
2017,10,23,14,45,885.5,79.5,1.55,27.0,586.5,72.11,54.71
2017,10,23,15,0,869.0,78.0,1.4,27.0,546.0,70.9,53.91
2017,10,23,15,15,849.0,75.5,1.25,26.5,500.0,61.14,46.03
2017,10,23,15,30,829.0,73.0,1.1,26.0,454.0,59.82,45.18
2017,10,23,15,45,798.5,69.5,1.0,26.0,403.0,57.62,43.47
2017,10,23,16,0,768.0,66.0,0.9,26.0,352.0,55.39,41.72
2017,10,23,16,15,725.0,61.5,0.85,25.0,298.5,52.23,39.3
2017,10,23,16,30,682.0,57.0,0.8,24.0,245.0,49.07,36.78
2017,10,23,16,45,612.5,50.0,0.75,23.5,191.5,40.02,28.94
2017,10,23,17,0,543.0,43.0,0.7,23.0,138.0,34.91,24.3
2017,10,23,17,15,419.5,33.0,0.8,22.0,90.5,27.02,17.03
2017,10,23,17,30,296.0,23.0,0.9,21.0,43.0,19.09,6.37
2017,10,23,17,45,148.0,11.5,1.05,20.0,21.5,9.82,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,155.5,9.5,3.4,11.5,18.0,115.96,0.0
2017,10,24,7,0,311.0,19.0,3.6,12.0,36.0,275.14,104.69
2017,10,24,7,15,440.5,28.5,3.7,12.5,83.5,404.78,326.75
2017,10,24,7,30,570.0,38.0,3.8,13.0,131.0,527.05,435.31
2017,10,24,7,45,641.0,44.0,3.9,13.5,185.0,602.56,499.3
2017,10,24,8,0,712.0,50.0,4.0,14.0,239.0,678.11,559.49
2017,10,24,8,15,755.0,54.0,4.2,15.0,293.0,727.06,595.44
2017,10,24,8,30,798.0,58.0,4.4,16.0,347.0,774.01,628.55
2017,10,24,8,45,826.5,61.0,4.6,17.0,398.0,796.11,641.94
2017,10,24,9,0,855.0,64.0,4.8,18.0,449.0,823.85,659.18
2017,10,24,9,15,874.5,66.5,4.85,18.5,495.5,839.97,667.93
2017,10,24,9,30,894.0,69.0,4.9,19.0,542.0,852.53,674.11
2017,10,24,9,45,907.5,71.5,5.0,20.0,582.5,856.22,672.92
2017,10,24,10,0,921.0,74.0,5.1,21.0,623.0,856.03,669.11
2017,10,24,10,15,931.0,75.5,5.1,21.0,656.5,847.83,661.79
2017,10,24,10,30,941.0,77.0,5.1,21.0,690.0,835.72,651.89
2017,10,24,10,45,947.0,78.0,5.1,21.5,716.0,816.06,635.47
2017,10,24,11,0,953.0,79.0,5.1,22.0,742.0,792.67,616.6
2017,10,24,11,15,957.5,80.0,5.1,22.0,760.0,764.55,595.68
2017,10,24,11,30,962.0,81.0,5.1,22.0,778.0,732.92,570.7
2017,10,24,11,45,959.0,84.0,5.15,22.5,786.0,695.05,539.4
2017,10,24,12,0,956.0,87.0,5.2,23.0,794.0,654.39,505.55
2017,10,24,12,15,956.5,87.0,5.25,23.0,794.5,610.37,469.55
2017,10,24,12,30,957.0,87.0,5.3,23.0,795.0,563.81,430.68
2017,10,24,12,45,956.5,85.5,5.35,23.5,787.0,513.17,386.91
2017,10,24,13,0,956.0,84.0,5.4,24.0,779.0,460.54,340.58
2017,10,24,13,15,952.5,83.5,5.4,24.0,762.0,405.86,292.29
2017,10,24,13,30,949.0,83.0,5.4,24.0,745.0,349.88,242.22
2017,10,24,13,45,945.0,81.0,5.45,24.0,720.5,291.57,190.45
2017,10,24,14,0,941.0,79.0,5.5,24.0,696.0,232.52,139.9
2017,10,24,14,15,932.5,77.5,5.45,23.5,663.5,172.76,94.44
2017,10,24,14,30,924.0,76.0,5.4,23.0,631.0,113.22,60.72
2017,10,24,14,45,913.5,73.0,5.4,23.0,591.5,68.32,52.55
2017,10,24,15,0,903.0,70.0,5.4,23.0,552.0,66.08,50.82
2017,10,24,15,15,885.0,67.5,5.35,22.5,506.5,63.97,49.28
2017,10,24,15,30,867.0,65.0,5.3,22.0,461.0,61.74,47.64
2017,10,24,15,45,842.0,61.5,5.25,22.0,410.5,58.61,45.1
2017,10,24,16,0,817.0,58.0,5.2,22.0,360.0,49.76,37.59
2017,10,24,16,15,776.5,54.0,4.75,21.5,305.5,46.73,35.12
2017,10,24,16,30,736.0,50.0,4.3,21.0,251.0,43.7,32.55
2017,10,24,16,45,668.5,44.5,3.9,20.5,196.5,39.21,28.58
2017,10,24,17,0,601.0,39.0,3.5,20.0,142.0,34.77,24.43
2017,10,24,17,15,475.5,30.0,3.2,18.5,92.5,26.91,17.12
2017,10,24,17,30,350.0,21.0,2.9,17.0,43.0,19.07,5.4
2017,10,24,17,45,175.0,10.5,2.6,16.0,21.5,8.96,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,163.0,9.0,1.75,8.5,18.0,120.33,0.0
2017,10,25,7,0,326.0,18.0,1.8,9.0,36.0,283.15,81.92
2017,10,25,7,15,460.0,27.5,2.1,10.0,84.5,417.02,335.54
2017,10,25,7,30,594.0,37.0,2.4,11.0,133.0,542.69,446.76
2017,10,25,7,45,664.0,43.0,2.75,12.5,187.5,617.58,508.93
2017,10,25,8,0,734.0,49.0,3.1,14.0,242.0,692.45,567.03
2017,10,25,8,15,776.5,53.0,2.95,15.0,297.0,741.12,600.78
2017,10,25,8,30,819.0,57.0,2.8,16.0,352.0,787.7,630.87
2017,10,25,8,45,847.5,60.5,2.65,17.0,403.5,810.57,642.19
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,838.92,656.89
2017,10,25,9,15,895.5,66.5,2.5,19.0,502.0,854.92,663.49
2017,10,25,9,30,915.0,69.0,2.5,20.0,549.0,867.27,667.56
2017,10,25,9,45,929.0,70.5,2.55,21.0,590.5,869.92,665.38
2017,10,25,10,0,943.0,72.0,2.6,22.0,632.0,868.66,660.74
2017,10,25,10,15,953.0,73.5,2.6,22.0,666.0,860.12,653.48
2017,10,25,10,30,963.0,75.0,2.6,22.0,700.0,847.59,643.72
2017,10,25,10,45,969.5,76.0,2.65,22.5,726.0,827.81,628.3
2017,10,25,11,0,976.0,77.0,2.7,23.0,752.0,804.22,610.44
2017,10,25,11,15,980.0,78.0,2.7,23.5,770.0,775.09,588.57
2017,10,25,11,30,984.0,79.0,2.7,24.0,788.0,742.42,562.75
2017,10,25,11,45,979.0,83.5,2.7,24.5,796.0,704.0,532.08
2017,10,25,12,0,974.0,88.0,2.7,25.0,804.0,662.77,498.94
2017,10,25,12,15,973.5,88.0,2.65,25.0,804.0,617.43,463.03
2017,10,25,12,30,973.0,88.0,2.6,25.0,804.0,569.59,424.38
2017,10,25,12,45,971.0,87.0,2.55,25.0,795.0,517.93,381.88
2017,10,25,13,0,969.0,86.0,2.5,25.0,786.0,464.38,336.78
2017,10,25,13,15,964.5,85.5,2.4,25.0,768.5,408.67,288.85
2017,10,25,13,30,960.0,85.0,2.3,25.0,751.0,351.75,239.2
2017,10,25,13,45,953.5,83.5,2.25,25.5,725.0,292.62,187.66
2017,10,25,14,0,947.0,82.0,2.2,26.0,699.0,233.0,137.72
2017,10,25,14,15,936.5,80.5,2.1,26.0,665.0,172.66,93.0
2017,10,25,14,30,926.0,79.0,2.0,26.0,631.0,112.76,60.4
2017,10,25,14,45,896.5,82.0,1.9,26.0,587.5,73.93,56.52
2017,10,25,15,0,867.0,85.0,1.8,26.0,544.0,67.45,51.3
2017,10,25,15,15,845.0,82.0,1.65,25.5,497.5,65.91,50.28
2017,10,25,15,30,823.0,79.0,1.5,25.0,451.0,64.35,49.24
2017,10,25,15,45,792.0,74.5,1.4,25.0,399.5,61.53,47.01
2017,10,25,16,0,761.0,70.0,1.3,25.0,348.0,58.65,44.7
2017,10,25,16,15,714.5,65.0,1.2,24.0,294.0,55.18,42.0
2017,10,25,16,30,668.0,60.0,1.1,23.0,240.0,47.46,35.53
2017,10,25,16,45,593.5,52.5,1.0,22.5,186.0,42.05,30.79
2017,10,25,17,0,519.0,45.0,0.9,22.0,132.0,36.63,25.8
2017,10,25,17,15,386.5,33.5,1.0,21.0,84.5,27.5,17.34
2017,10,25,17,30,254.0,22.0,1.1,20.0,37.0,18.28,3.46
2017,10,25,17,45,127.0,11.0,1.2,19.0,18.5,9.39,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,84.62,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,214.88,35.31
2017,10,26,7,15,361.5,32.0,3.4,11.5,77.0,356.91,287.42
2017,10,26,7,30,502.0,44.0,3.6,12.0,123.0,486.8,403.91
2017,10,26,7,45,580.5,51.5,3.8,13.0,176.5,567.21,471.88
2017,10,26,8,0,659.0,59.0,4.0,14.0,230.0,648.43,536.51
2017,10,26,8,15,706.5,64.5,4.15,15.0,284.0,695.35,571.22
2017,10,26,8,30,754.0,70.0,4.3,16.0,338.0,747.33,608.22
2017,10,26,8,45,786.5,74.0,4.5,17.0,389.5,782.32,631.47
2017,10,26,9,0,819.0,78.0,4.7,18.0,441.0,814.2,651.84
2017,10,26,9,15,841.0,81.0,5.1,19.0,487.5,832.53,663.0
2017,10,26,9,30,863.0,84.0,5.5,20.0,534.0,847.19,671.34
2017,10,26,9,45,878.5,86.5,5.95,21.0,575.0,851.94,672.58
2017,10,26,10,0,894.0,89.0,6.4,22.0,616.0,844.97,665.22
2017,10,26,10,15,905.0,90.5,6.4,22.5,649.5,837.48,657.06
2017,10,26,10,30,916.0,92.0,6.4,23.0,683.0,826.15,646.31
2017,10,26,10,45,922.5,94.0,6.4,23.5,708.5,808.03,630.83
2017,10,26,11,0,929.0,96.0,6.4,24.0,734.0,786.21,612.89
2017,10,26,11,15,933.5,96.5,6.35,24.5,751.5,757.85,589.64
2017,10,26,11,30,938.0,97.0,6.3,25.0,769.0,726.1,562.77
2017,10,26,11,45,948.5,93.0,6.3,25.5,780.0,690.63,533.14
2017,10,26,12,0,959.0,89.0,6.3,26.0,791.0,651.72,500.46
2017,10,26,12,15,958.5,89.0,6.25,26.0,790.5,607.04,463.63
2017,10,26,12,30,958.0,89.0,6.2,26.0,790.0,559.91,424.11
2017,10,26,12,45,953.5,89.5,6.2,26.5,780.5,509.15,380.23
2017,10,26,13,0,949.0,90.0,6.2,27.0,771.0,456.71,334.18
2017,10,26,13,15,943.5,89.0,6.15,27.0,753.0,401.3,285.62
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,344.83,235.65
2017,10,26,13,45,928.5,87.5,6.05,27.0,709.0,286.99,185.02
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,228.99,136.38
2017,10,26,14,15,908.0,85.5,5.9,27.0,649.0,170.2,92.77
2017,10,26,14,30,897.0,84.0,5.8,27.0,615.0,111.93,61.51
2017,10,26,14,45,879.5,82.0,5.75,27.0,574.5,73.66,56.17
2017,10,26,15,0,862.0,80.0,5.7,27.0,534.0,63.97,48.23
2017,10,26,15,15,840.5,77.0,5.5,26.5,487.5,62.32,47.11
2017,10,26,15,30,819.0,74.0,5.3,26.0,441.0,60.66,45.96
2017,10,26,15,45,786.0,70.5,5.1,26.0,390.0,58.46,44.24
2017,10,26,16,0,753.0,67.0,4.9,26.0,339.0,56.25,42.49
2017,10,26,16,15,706.5,62.0,4.4,25.0,285.5,52.7,39.71
2017,10,26,16,30,660.0,57.0,3.9,24.0,232.0,49.14,36.8
2017,10,26,16,45,581.0,50.0,3.4,23.5,179.0,40.03,28.87
2017,10,26,17,0,502.0,43.0,2.9,23.0,126.0,34.94,24.18
2017,10,26,17,15,370.5,31.5,2.7,22.0,80.0,25.79,15.71
2017,10,26,17,30,239.0,20.0,2.5,21.0,34.0,16.53,0.97
2017,10,26,17,45,119.5,10.0,2.35,20.0,17.0,8.54,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,76.5,9.0,6.65,10.0,13.0,60.16,0.0
2017,10,27,7,0,153.0,18.0,6.9,10.0,26.0,162.29,1.52
2017,10,27,7,15,281.0,32.5,7.2,10.0,68.0,296.42,241.0
2017,10,27,7,30,409.0,47.0,7.5,10.0,110.0,416.95,354.68
2017,10,27,7,45,483.5,57.5,7.8,10.5,160.5,496.13,425.83
2017,10,27,8,0,558.0,68.0,8.1,11.0,211.0,576.15,494.45
2017,10,27,8,15,609.0,75.0,8.1,11.0,262.5,632.48,541.39
2017,10,27,8,30,660.0,82.0,8.1,11.0,314.0,687.31,585.42
2017,10,27,8,45,690.5,88.5,8.1,11.5,363.0,722.24,611.03
2017,10,27,9,0,721.0,95.0,8.1,12.0,412.0,754.41,633.81
2017,10,27,9,15,745.5,99.0,8.0,12.0,457.5,775.32,648.22
2017,10,27,9,30,770.0,103.0,7.9,12.0,503.0,788.23,656.25
2017,10,27,9,45,782.0,109.0,7.85,12.5,541.0,794.5,658.03
2017,10,27,10,0,794.0,115.0,7.8,13.0,579.0,797.07,657.07
2017,10,27,10,15,807.0,117.5,7.7,13.5,612.0,792.97,650.98
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,785.09,642.19
2017,10,27,10,45,821.5,125.0,7.55,14.5,669.0,767.23,626.06
2017,10,27,11,0,823.0,130.0,7.5,15.0,693.0,746.03,606.65
2017,10,27,11,15,829.0,131.5,7.4,15.0,710.5,721.34,585.32
2017,10,27,11,30,835.0,133.0,7.3,15.0,728.0,693.37,561.23
2017,10,27,11,45,497.0,245.5,7.2,15.5,601.0,544.03,437.69
2017,10,27,12,0,159.0,358.0,7.1,16.0,474.0,402.25,320.52
2017,10,27,12,15,169.0,358.0,7.0,16.0,481.5,393.26,312.86
2017,10,27,12,30,179.0,358.0,6.9,16.0,489.0,382.87,303.67
2017,10,27,12,45,239.5,345.0,6.85,16.0,518.0,383.82,302.95
2017,10,27,13,0,300.0,332.0,6.8,16.0,547.0,377.84,295.73
2017,10,27,13,15,150.0,229.5,6.7,16.0,337.0,232.22,181.05
2017,10,27,13,30,0.0,127.0,6.6,16.0,127.0,104.81,81.13
2017,10,27,13,45,178.0,202.0,6.5,16.0,317.0,188.96,143.09
2017,10,27,14,0,356.0,277.0,6.4,16.0,507.0,252.16,185.6
2017,10,27,14,15,457.5,230.5,6.35,16.0,510.5,200.74,140.84
2017,10,27,14,30,559.0,184.0,6.3,16.0,514.0,143.36,99.61
2017,10,27,14,45,624.5,159.0,6.25,16.0,504.0,105.82,86.65
2017,10,27,15,0,690.0,134.0,6.2,16.0,494.0,91.98,74.89
2017,10,27,15,15,663.5,128.0,6.15,15.5,449.5,89.69,73.28
2017,10,27,15,30,637.0,122.0,6.1,15.0,405.0,87.39,71.63
2017,10,27,15,45,621.5,109.5,6.1,15.0,359.0,80.23,65.55
2017,10,27,16,0,606.0,97.0,6.1,15.0,313.0,72.71,59.08
2017,10,27,16,15,555.0,88.0,5.95,14.5,262.0,67.3,54.48
2017,10,27,16,30,504.0,79.0,5.8,14.0,211.0,61.76,49.62
2017,10,27,16,45,447.5,65.0,5.65,13.5,162.5,51.78,40.57
2017,10,27,17,0,391.0,51.0,5.5,13.0,114.0,41.42,30.94
2017,10,27,17,15,270.5,35.5,5.25,12.0,71.0,27.53,17.86
2017,10,27,17,30,150.0,20.0,5.0,11.0,28.0,15.6,0.0
2017,10,27,17,45,75.0,10.0,4.75,10.5,14.0,8.54,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,1.5,14.5,101.26,0.0
2017,10,28,7,0,275.0,17.0,3.3,2.0,29.0,246.3,0.0
2017,10,28,7,15,418.5,27.0,3.3,2.5,76.0,381.08,312.64
2017,10,28,7,30,562.0,37.0,3.3,3.0,123.0,512.26,436.31
2017,10,28,7,45,633.5,44.5,3.35,4.0,176.5,588.99,503.29
2017,10,28,8,0,705.0,52.0,3.4,5.0,230.0,665.83,565.92
2017,10,28,8,15,750.5,56.5,3.65,6.0,284.5,716.91,605.44
2017,10,28,8,30,796.0,61.0,3.9,7.0,339.0,765.92,641.46
2017,10,28,8,45,822.5,65.5,4.15,8.0,390.0,796.49,662.14
2017,10,28,9,0,849.0,70.0,4.4,9.0,441.0,823.87,680.21
2017,10,28,9,15,870.0,73.0,4.4,9.5,487.5,832.9,683.62
2017,10,28,9,30,891.0,76.0,4.4,10.0,534.0,846.74,690.77
2017,10,28,9,45,902.0,79.0,4.4,11.0,574.0,848.5,687.58
2017,10,28,10,0,913.0,82.0,4.4,12.0,614.0,846.43,681.82
2017,10,28,10,15,923.5,84.0,4.3,12.0,647.5,838.92,674.13
2017,10,28,10,30,934.0,86.0,4.2,12.0,681.0,827.5,663.79
2017,10,28,10,45,777.5,145.5,4.15,12.5,654.0,755.55,607.0
2017,10,28,11,0,621.0,205.0,4.1,13.0,627.0,672.22,539.03
2017,10,28,11,15,786.0,149.0,4.05,13.0,697.0,707.89,567.03
2017,10,28,11,30,951.0,93.0,4.0,13.0,767.0,724.7,579.25
2017,10,28,11,45,952.0,93.5,4.0,13.5,775.5,687.16,547.09
2017,10,28,12,0,953.0,94.0,4.0,14.0,784.0,646.7,512.52
2017,10,28,12,15,952.5,94.0,4.0,14.0,783.5,602.23,475.14
2017,10,28,12,30,952.0,94.0,4.0,14.0,783.0,555.35,434.92
2017,10,28,12,45,950.0,93.5,4.05,14.5,774.5,505.14,390.4
2017,10,28,13,0,948.0,93.0,4.1,15.0,766.0,453.07,343.35
2017,10,28,13,15,943.0,92.0,4.1,15.0,748.0,397.94,293.52
2017,10,28,13,30,938.0,91.0,4.1,15.0,730.0,341.72,242.11
2017,10,28,13,45,932.0,89.0,4.15,15.5,704.5,283.66,189.21
2017,10,28,14,0,926.0,87.0,4.2,16.0,679.0,225.1,138.34
2017,10,28,14,15,915.0,85.5,4.15,16.0,645.5,166.07,93.74
2017,10,28,14,30,904.0,84.0,4.1,16.0,612.0,107.55,62.71
2017,10,28,14,45,889.0,81.5,4.1,16.0,572.0,73.5,58.64
2017,10,28,15,0,874.0,79.0,4.1,16.0,532.0,71.63,57.2
2017,10,28,15,15,852.0,76.0,4.0,15.5,485.5,61.92,48.99
2017,10,28,15,30,830.0,73.0,3.9,15.0,439.0,60.21,47.75
2017,10,28,15,45,798.5,69.5,3.85,15.0,388.0,57.98,45.93
2017,10,28,16,0,767.0,66.0,3.8,15.0,337.0,55.75,44.07
2017,10,28,16,15,720.0,60.5,3.3,14.0,283.0,51.73,40.74
2017,10,28,16,30,673.0,55.0,2.8,13.0,229.0,47.68,37.24
2017,10,28,16,45,597.0,48.0,2.35,12.5,176.0,38.66,29.04
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,33.5,24.08
2017,10,28,17,15,383.0,29.5,1.75,11.0,77.0,24.24,15.05
2017,10,28,17,30,245.0,18.0,1.6,10.0,31.0,14.88,0.0
2017,10,28,17,45,122.5,9.0,1.45,9.0,15.5,7.68,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,127.5,8.0,1.8,4.5,13.5,6.83,0.0
2017,10,29,7,0,255.0,16.0,1.9,5.0,27.0,228.78,0.0
2017,10,29,7,15,400.5,26.5,2.3,6.0,73.0,365.9,293.41
2017,10,29,7,30,546.0,37.0,2.7,7.0,119.0,498.09,416.94
2017,10,29,7,45,624.5,44.0,3.1,8.0,173.0,579.24,487.45
2017,10,29,8,0,703.0,51.0,3.5,9.0,227.0,660.66,554.1
2017,10,29,8,15,749.5,55.5,3.55,10.0,281.0,712.34,592.87
2017,10,29,8,30,796.0,60.0,3.6,11.0,335.0,761.99,628.04
2017,10,29,8,45,827.5,63.5,3.7,12.5,387.0,795.31,648.41
2017,10,29,9,0,859.0,67.0,3.8,14.0,439.0,825.53,665.74
2017,10,29,9,15,880.0,69.5,3.8,14.5,486.0,833.96,668.58
2017,10,29,9,30,901.0,72.0,3.8,15.0,533.0,847.19,675.07
2017,10,29,9,45,916.0,74.0,3.8,16.0,574.0,851.04,673.48
2017,10,29,10,0,931.0,76.0,3.8,17.0,615.0,851.0,669.3
2017,10,29,10,15,941.5,77.5,3.7,17.5,648.5,842.79,660.22
2017,10,29,10,30,952.0,79.0,3.6,18.0,682.0,830.64,648.6
2017,10,29,10,45,958.5,80.5,3.5,18.5,708.0,811.5,632.25
2017,10,29,11,0,965.0,82.0,3.4,19.0,734.0,788.58,613.47
2017,10,29,11,15,969.0,82.5,3.35,19.5,751.5,759.18,589.99
2017,10,29,11,30,973.0,83.0,3.3,20.0,769.0,726.32,562.67
2017,10,29,11,45,973.0,84.5,3.3,20.5,777.5,688.6,531.66
2017,10,29,12,0,973.0,86.0,3.3,21.0,786.0,647.93,497.97
2017,10,29,12,15,972.5,86.0,3.3,21.0,786.0,602.86,461.3
2017,10,29,12,30,972.0,86.0,3.3,21.0,786.0,555.31,421.79
2017,10,29,12,45,970.0,85.0,3.35,21.5,777.0,503.97,377.72
2017,10,29,13,0,968.0,84.0,3.4,22.0,768.0,450.74,331.11
2017,10,29,13,15,963.0,83.5,3.4,22.0,750.0,395.24,282.33
2017,10,29,13,30,958.0,83.0,3.4,22.0,732.0,338.58,231.96
2017,10,29,13,45,951.0,81.5,3.4,22.0,706.5,279.81,180.29
2017,10,29,14,0,944.0,80.0,3.4,22.0,681.0,220.6,130.63
2017,10,29,14,15,933.5,78.5,3.35,22.0,647.5,160.83,86.92
2017,10,29,14,30,923.0,77.0,3.3,22.0,614.0,101.51,57.0
2017,10,29,14,45,903.0,77.0,3.3,22.0,572.5,70.78,54.93
2017,10,29,15,0,883.0,77.0,3.3,22.0,531.0,70.43,54.81
2017,10,29,15,15,861.5,74.0,3.2,21.5,484.5,60.69,46.75
2017,10,29,15,30,840.0,71.0,3.1,21.0,438.0,58.91,45.48
2017,10,29,15,45,809.0,67.5,3.05,21.0,387.0,56.63,43.64
2017,10,29,16,0,778.0,64.0,3.0,21.0,336.0,54.33,41.77
2017,10,29,16,15,731.5,59.0,2.65,20.0,282.0,50.66,38.8
2017,10,29,16,30,685.0,54.0,2.3,19.0,228.0,46.98,35.7
2017,10,29,16,45,609.0,47.0,2.0,18.0,174.5,41.35,30.69
2017,10,29,17,0,533.0,40.0,1.7,17.0,121.0,32.79,22.88
2017,10,29,17,15,393.0,29.0,1.75,16.0,75.5,23.91,14.26
2017,10,29,17,30,253.0,18.0,1.8,15.0,30.0,14.97,0.0
2017,10,29,17,45,126.5,9.0,1.9,14.0,15.0,7.68,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,111.0,8.0,2.05,6.5,12.5,6.83,0.0
2017,10,30,7,0,222.0,16.0,2.1,7.0,25.0,203.34,0.0
2017,10,30,7,15,370.5,27.0,2.35,8.0,69.5,353.36,279.24
2017,10,30,7,30,519.0,38.0,2.6,9.0,114.0,485.81,403.46
2017,10,30,7,45,596.0,45.5,2.9,10.0,167.0,556.56,465.17
2017,10,30,8,0,673.0,53.0,3.2,11.0,220.0,636.76,530.39
2017,10,30,8,15,721.0,58.0,3.25,12.0,273.5,689.86,570.2
2017,10,30,8,30,769.0,63.0,3.3,13.0,327.0,740.98,606.4
2017,10,30,8,45,799.0,67.5,3.4,14.0,377.5,774.06,627.78
2017,10,30,9,0,829.0,72.0,3.5,15.0,428.0,804.07,646.24
2017,10,30,9,15,851.0,75.0,3.8,16.0,474.5,822.1,656.47
2017,10,30,9,30,873.0,78.0,4.1,17.0,521.0,836.47,663.94
2017,10,30,9,45,887.0,80.5,4.4,18.5,561.0,832.02,656.61
2017,10,30,10,0,901.0,83.0,4.7,20.0,601.0,831.86,653.04
2017,10,30,10,15,912.0,85.0,4.65,20.5,634.5,824.85,645.02
2017,10,30,10,30,923.0,87.0,4.6,21.0,668.0,813.98,634.47
2017,10,30,10,45,929.0,88.5,4.6,21.5,693.5,794.92,618.58
2017,10,30,11,0,935.0,90.0,4.6,22.0,719.0,772.21,600.29
2017,10,30,11,15,939.5,91.0,4.5,22.0,736.5,744.37,578.1
2017,10,30,11,30,944.0,92.0,4.4,22.0,754.0,713.13,552.58
2017,10,30,11,45,944.0,93.5,4.35,22.5,762.0,676.27,521.82
2017,10,30,12,0,944.0,95.0,4.3,23.0,770.0,636.55,488.55
2017,10,30,12,15,943.5,95.0,4.15,23.5,769.5,592.55,451.34
2017,10,30,12,30,943.0,95.0,4.0,24.0,769.0,546.15,411.66
2017,10,30,12,45,938.5,95.0,3.85,24.5,759.5,495.8,368.26
2017,10,30,13,0,934.0,95.0,3.7,25.0,750.0,443.84,322.81
2017,10,30,13,15,928.0,94.5,3.55,25.0,732.5,389.6,275.48
2017,10,30,13,30,922.0,94.0,3.4,25.0,715.0,334.38,226.88
2017,10,30,13,45,912.0,93.0,3.25,25.0,688.5,277.14,177.33
2017,10,30,14,0,902.0,92.0,3.1,25.0,662.0,219.85,130.16
2017,10,30,14,15,889.5,90.5,2.95,25.0,628.5,162.11,88.93
2017,10,30,14,30,877.0,89.0,2.8,25.0,595.0,96.76,54.51
