Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.5,22.5,2.5,7.5,34.5,135.07,65.2
2017,11,10,7,30,211.0,45.0,2.5,8.0,69.0,254.89,209.08
2017,11,10,7,45,306.5,60.0,2.55,8.5,114.5,343.98,290.59
2017,11,10,8,0,402.0,75.0,2.6,9.0,160.0,436.67,370.69
2017,11,10,8,15,462.5,86.0,2.6,9.5,208.5,498.51,422.13
2017,11,10,8,30,523.0,97.0,2.6,10.0,257.0,560.26,471.1
2017,11,10,8,45,290.5,128.5,2.65,10.5,220.0,395.57,333.56
2017,11,10,9,0,58.0,160.0,2.7,11.0,183.0,212.44,176.39
2017,11,10,9,15,44.5,172.0,2.7,11.5,191.0,209.5,173.11
2017,11,10,9,30,31.0,184.0,2.7,12.0,199.0,206.85,169.6
2017,11,10,9,45,22.0,187.5,2.7,12.5,198.5,185.36,150.82
2017,11,10,10,0,13.0,191.0,2.7,13.0,198.0,178.92,144.59
2017,11,10,10,15,16.0,205.0,2.65,13.5,214.5,192.27,154.95
2017,11,10,10,30,19.0,219.0,2.6,14.0,231.0,205.3,164.92
2017,11,10,10,45,104.5,259.5,2.55,14.5,325.5,313.65,252.81
2017,11,10,11,0,190.0,300.0,2.5,15.0,420.0,415.32,331.76
2017,11,10,11,15,131.0,300.5,2.45,15.5,384.5,364.97,289.88
2017,11,10,11,30,72.0,301.0,2.4,16.0,349.0,309.77,245.1
2017,11,10,11,45,56.0,293.0,2.35,16.5,330.5,286.1,225.72
2017,11,10,12,0,40.0,285.0,2.3,17.0,312.0,264.1,207.69
2017,11,10,12,15,23.5,246.0,2.25,17.0,262.0,215.36,169.12
2017,11,10,12,30,7.0,207.0,2.2,17.0,212.0,173.81,136.13
2017,11,10,12,45,7.5,206.5,2.15,17.5,211.5,172.26,134.71
2017,11,10,13,0,8.0,206.0,2.1,18.0,211.0,170.59,133.11
2017,11,10,13,15,5.5,193.5,2.05,18.0,197.0,158.64,123.67
2017,11,10,13,30,3.0,181.0,2.0,18.0,183.0,147.14,114.64
2017,11,10,13,45,1.5,169.5,1.95,18.0,170.5,137.02,106.71
2017,11,10,14,0,0.0,158.0,1.9,18.0,158.0,127.2,99.02
2017,11,10,14,15,0.0,144.5,1.85,18.0,144.5,116.32,90.39
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,105.57,85.65
2017,11,10,14,45,0.0,128.5,1.8,18.0,128.5,103.24,83.89
2017,11,10,15,0,0.0,126.0,1.8,18.0,126.0,100.89,82.1
2017,11,10,15,15,0.5,130.0,1.75,18.0,130.5,102.96,84.12
2017,11,10,15,30,1.0,134.0,1.7,18.0,135.0,104.63,85.78
2017,11,10,15,45,290.0,110.0,1.7,18.0,200.5,80.78,65.33
2017,11,10,16,0,579.0,86.0,1.7,18.0,266.0,65.86,52.43
2017,11,10,16,15,520.0,77.0,1.5,17.5,217.5,60.04,47.42
2017,11,10,16,30,461.0,68.0,1.3,17.0,169.0,54.15,42.14
2017,11,10,16,45,375.0,55.0,1.1,16.5,123.0,42.14,31.27
2017,11,10,17,0,289.0,42.0,0.9,16.0,77.0,32.43,22.09
2017,11,10,17,15,144.5,21.0,0.85,15.0,38.5,16.32,4.69
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,167.86,68.07
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,320.97,258.36
2017,11,11,7,45,415.5,45.5,1.95,13.0,116.5,407.27,336.45
2017,11,11,8,0,508.0,56.0,2.2,14.0,162.0,495.83,410.15
2017,11,11,8,15,566.0,63.0,2.3,14.5,210.5,554.22,457.1
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,611.57,501.06
2017,11,11,8,45,661.5,75.5,2.55,15.5,305.5,649.09,528.46
2017,11,11,9,0,699.0,81.0,2.7,16.0,352.0,684.19,553.26
2017,11,11,9,15,726.5,84.5,2.8,16.5,395.5,705.96,567.29
2017,11,11,9,30,754.0,88.0,2.9,17.0,439.0,720.95,576.17
2017,11,11,9,45,421.0,162.5,3.05,17.5,361.5,530.07,426.89
2017,11,11,10,0,88.0,237.0,3.2,18.0,284.0,298.94,239.05
2017,11,11,10,15,89.0,251.5,3.25,18.5,301.5,308.25,245.98
2017,11,11,10,30,90.0,266.0,3.3,19.0,319.0,316.98,251.66
2017,11,11,10,45,45.0,193.0,3.4,19.5,219.5,206.31,162.79
2017,11,11,11,0,0.0,120.0,3.5,20.0,120.0,100.52,76.57
2017,11,11,11,15,0.0,123.5,3.55,20.0,123.5,103.35,78.88
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,106.15,81.07
2017,11,11,11,45,4.5,169.5,3.65,20.5,172.5,144.42,111.62
2017,11,11,12,0,9.0,212.0,3.7,21.0,218.0,181.62,140.84
2017,11,11,12,15,11.5,222.0,3.7,21.0,230.0,189.65,147.05
2017,11,11,12,30,14.0,232.0,3.7,21.0,242.0,197.11,152.85
2017,11,11,12,45,15.0,234.0,3.7,21.0,244.5,197.02,152.7
2017,11,11,13,0,16.0,236.0,3.7,21.0,247.0,196.63,152.34
2017,11,11,13,15,17.0,233.0,3.65,21.0,244.5,192.13,148.74
2017,11,11,13,30,18.0,230.0,3.6,21.0,242.0,187.4,144.99
2017,11,11,13,45,18.0,223.5,3.6,21.5,235.0,179.69,138.7
2017,11,11,14,0,18.0,217.0,3.6,22.0,228.0,171.89,132.46
2017,11,11,14,15,30.5,219.0,3.5,22.0,236.5,162.9,125.26
2017,11,11,14,30,43.0,221.0,3.4,22.0,245.0,157.68,128.04
2017,11,11,14,45,21.5,186.0,3.3,22.0,198.5,142.72,115.84
2017,11,11,15,0,0.0,151.0,3.2,22.0,152.0,118.2,95.52
2017,11,11,15,15,0.0,92.0,3.0,21.5,92.5,75.46,59.55
2017,11,11,15,30,0.0,33.0,2.8,21.0,33.0,27.25,18.14
2017,11,11,15,45,0.0,28.5,2.65,21.0,28.5,23.51,14.94
2017,11,11,16,0,0.0,24.0,2.5,21.0,24.0,19.78,11.7
2017,11,11,16,15,0.0,19.5,2.15,20.5,19.5,16.05,8.45
2017,11,11,16,30,0.0,15.0,1.8,20.0,15.0,12.33,5.16
2017,11,11,16,45,0.0,10.5,1.45,19.5,10.5,8.62,1.84
2017,11,11,17,0,0.0,6.0,1.1,19.0,6.0,4.92,0.0
2017,11,11,17,15,0.0,3.0,1.1,18.5,3.0,2.46,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.5,19.0,1.65,15.0,32.0,138.69,41.03
2017,11,12,7,30,249.0,38.0,1.8,15.0,64.0,270.25,214.11
2017,11,12,7,45,349.5,49.0,1.95,15.5,108.5,360.61,295.63
2017,11,12,8,0,450.0,60.0,2.1,16.0,153.0,454.71,374.62
2017,11,12,8,15,511.5,68.0,2.05,16.5,200.5,516.43,423.68
2017,11,12,8,30,573.0,76.0,2.0,17.0,248.0,577.15,469.58
2017,11,12,8,45,286.5,47.5,2.0,17.5,133.5,311.26,258.29
2017,11,12,9,0,0.0,19.0,2.0,18.0,19.0,15.66,7.56
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,28.91,18.75
2017,11,12,9,30,0.0,51.0,2.0,19.0,51.0,42.22,29.75
2017,11,12,9,45,0.0,55.5,2.0,19.5,55.5,45.98,32.71
2017,11,12,10,0,0.0,60.0,2.0,20.0,60.0,49.75,35.65
2017,11,12,10,15,0.0,93.0,2.0,20.5,93.0,77.45,58.17
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,106.27,81.24
2017,11,12,10,45,0.0,131.5,2.0,21.5,131.5,110.77,84.5
2017,11,12,11,0,0.0,137.0,2.0,22.0,137.0,115.23,87.77
2017,11,12,11,15,0.0,147.0,2.05,22.0,147.0,123.53,94.27
2017,11,12,11,30,0.0,157.0,2.1,22.0,157.0,131.69,100.66
2017,11,12,11,45,6.0,190.5,2.15,22.5,194.5,163.05,125.22
2017,11,12,12,0,12.0,224.0,2.2,23.0,232.0,193.24,148.46
2017,11,12,12,15,6.0,190.5,2.25,23.0,194.5,161.0,123.12
2017,11,12,12,30,0.0,157.0,2.3,23.0,157.0,129.99,98.77
2017,11,12,12,45,0.0,150.0,2.35,23.0,150.0,123.9,94.04
2017,11,12,13,0,0.0,143.0,2.4,23.0,143.0,117.9,89.35
2017,11,12,13,15,3.0,168.5,2.45,23.0,170.5,138.44,105.65
2017,11,12,13,30,6.0,194.0,2.5,23.0,198.0,157.61,120.75
2017,11,12,13,45,91.0,234.0,2.55,23.0,287.5,195.58,147.18
2017,11,12,14,0,176.0,274.0,2.6,23.0,377.0,216.75,160.12
2017,11,12,14,15,116.0,250.5,2.65,23.0,317.5,181.41,136.23
2017,11,12,14,30,56.0,227.0,2.7,23.0,258.0,160.95,130.12
2017,11,12,14,45,28.0,170.5,2.75,23.0,186.0,126.48,101.77
2017,11,12,15,0,0.0,114.0,2.8,23.0,114.0,92.14,73.16
2017,11,12,15,15,0.0,85.5,2.75,22.5,85.5,70.52,55.12
2017,11,12,15,30,0.0,57.0,2.7,22.0,57.0,47.19,35.32
2017,11,12,15,45,244.5,76.5,2.65,22.0,151.5,54.06,41.36
2017,11,12,16,0,489.0,96.0,2.6,22.0,246.0,70.5,55.61
2017,11,12,16,15,428.5,85.5,2.3,21.5,199.5,63.42,49.54
2017,11,12,16,30,368.0,75.0,2.0,21.0,153.0,56.2,43.16
2017,11,12,16,45,285.0,59.5,1.7,20.5,110.0,45.05,33.14
2017,11,12,17,0,202.0,44.0,1.4,20.0,67.0,33.66,22.55
2017,11,12,17,15,101.0,22.0,1.3,19.5,33.5,17.02,3.63
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,17.5,1.7,13.5,32.0,143.39,25.6
2017,11,13,7,30,275.0,35.0,1.9,14.0,64.0,284.12,224.97
2017,11,13,7,45,369.5,47.0,2.15,14.5,108.5,372.11,306.02
2017,11,13,8,0,464.0,59.0,2.4,15.0,153.0,462.67,382.8
2017,11,13,8,15,266.0,88.5,2.35,15.5,145.5,329.69,274.51
2017,11,13,8,30,68.0,118.0,2.3,16.0,138.0,181.67,148.93
2017,11,13,8,45,61.0,136.5,2.25,16.5,156.5,192.93,157.82
2017,11,13,9,0,54.0,155.0,2.2,17.0,175.0,203.74,165.64
2017,11,13,9,15,121.0,177.5,2.2,17.5,231.0,292.79,238.32
2017,11,13,9,30,188.0,200.0,2.2,18.0,287.0,364.89,295.15
2017,11,13,9,45,191.0,218.5,2.25,19.0,312.5,380.31,304.7
2017,11,13,10,0,194.0,237.0,2.3,20.0,338.0,394.41,313.33
2017,11,13,10,15,305.5,232.5,2.25,20.5,403.5,477.75,376.93
2017,11,13,10,30,417.0,228.0,2.2,21.0,469.0,554.9,433.29
2017,11,13,10,45,389.0,246.5,2.15,21.5,479.0,524.94,407.96
2017,11,13,11,0,361.0,265.0,2.1,22.0,489.0,507.21,392.25
2017,11,13,11,15,392.5,264.5,2.1,22.5,514.0,509.43,392.32
2017,11,13,11,30,424.0,264.0,2.1,23.0,539.0,516.76,395.6
2017,11,13,11,45,309.5,291.5,2.1,23.5,494.0,444.7,339.55
2017,11,13,12,0,195.0,319.0,2.1,24.0,449.0,381.27,290.39
2017,11,13,12,15,177.0,320.0,2.15,24.0,438.0,358.31,272.63
2017,11,13,12,30,159.0,321.0,2.2,24.0,427.0,336.36,255.43
2017,11,13,12,45,463.5,229.5,2.25,24.0,532.5,377.22,281.82
2017,11,13,13,0,768.0,138.0,2.3,24.0,638.0,384.79,278.43
2017,11,13,13,15,504.0,214.0,2.25,24.0,539.0,316.87,228.47
2017,11,13,13,30,240.0,290.0,2.2,24.0,440.0,275.52,202.66
2017,11,13,13,45,278.5,271.5,2.2,24.0,439.0,247.1,178.33
2017,11,13,14,0,317.0,253.0,2.2,24.0,438.0,217.68,154.03
2017,11,13,14,15,245.5,247.0,2.15,24.0,385.5,183.03,132.54
2017,11,13,14,30,174.0,241.0,2.1,24.0,333.0,163.16,131.29
2017,11,13,14,45,146.0,223.0,2.1,24.0,296.5,151.31,121.88
2017,11,13,15,0,118.0,205.0,2.1,24.0,260.0,140.54,113.28
2017,11,13,15,15,110.0,186.5,2.0,23.5,234.0,129.44,104.54
2017,11,13,15,30,102.0,168.0,1.9,23.0,208.0,121.74,98.55
2017,11,13,15,45,93.0,147.0,1.8,23.0,180.0,107.73,86.92
2017,11,13,16,0,84.0,126.0,1.7,23.0,152.0,93.38,74.84
2017,11,13,16,15,229.0,100.0,1.5,22.0,152.5,73.45,58.01
2017,11,13,16,30,374.0,74.0,1.3,21.0,153.0,55.54,42.56
2017,11,13,16,45,294.5,58.0,1.15,20.5,110.0,44.01,32.23
2017,11,13,17,0,215.0,42.0,1.0,20.0,67.0,32.22,21.29
2017,11,13,17,15,107.5,21.0,1.0,19.5,33.5,16.27,2.5
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,13.5,31.5,153.1,4.24
2017,11,14,7,30,300.0,33.0,2.2,14.0,63.0,299.24,235.73
2017,11,14,7,45,402.5,43.0,2.55,15.0,108.5,390.81,320.87
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,485.13,399.91
2017,11,14,8,15,565.0,60.0,3.0,16.5,202.0,544.45,448.11
2017,11,14,8,30,625.0,67.0,3.1,17.0,250.0,602.84,493.34
2017,11,14,8,45,667.0,71.5,3.25,18.0,297.0,642.32,521.47
2017,11,14,9,0,709.0,76.0,3.4,19.0,344.0,679.46,546.82
2017,11,14,9,15,736.0,79.5,3.45,19.5,387.0,696.92,557.45
2017,11,14,9,30,763.0,83.0,3.5,20.0,430.0,715.65,568.91
2017,11,14,9,45,783.5,85.5,3.6,20.5,468.5,724.67,573.3
2017,11,14,10,0,804.0,88.0,3.7,21.0,507.0,730.09,575.15
2017,11,14,10,15,495.0,177.5,3.75,21.5,440.5,575.16,454.22
2017,11,14,10,30,186.0,267.0,3.8,22.0,374.0,400.51,314.77
2017,11,14,10,45,137.5,275.5,3.9,22.5,357.0,364.48,285.46
2017,11,14,11,0,89.0,284.0,4.0,23.0,340.0,319.37,248.86
2017,11,14,11,15,78.0,287.5,4.05,23.5,337.5,308.06,239.09
2017,11,14,11,30,67.0,291.0,4.1,24.0,335.0,297.32,229.79
2017,11,14,11,45,76.0,299.0,4.2,24.5,349.5,302.6,233.12
2017,11,14,12,0,85.0,307.0,4.3,25.0,364.0,306.64,235.36
2017,11,14,12,15,150.0,312.0,4.3,25.0,411.5,338.23,258.93
2017,11,14,12,30,215.0,317.0,4.3,25.0,459.0,357.99,272.53
2017,11,14,12,45,531.5,210.5,4.35,25.0,555.5,388.75,290.8
2017,11,14,13,0,848.0,104.0,4.4,25.0,652.0,386.83,279.6
2017,11,14,13,15,549.5,196.0,4.4,25.0,547.5,316.43,227.67
2017,11,14,13,30,251.0,288.0,4.4,25.0,443.0,276.46,203.53
2017,11,14,13,45,530.5,194.5,4.4,25.5,507.0,239.82,162.45
2017,11,14,14,0,810.0,101.0,4.4,26.0,571.0,181.6,104.87
2017,11,14,14,15,796.5,99.0,4.35,25.5,540.0,129.23,71.78
2017,11,14,14,30,783.0,97.0,4.3,25.0,509.0,77.89,60.32
2017,11,14,14,45,442.0,149.5,4.3,25.0,379.0,99.8,78.92
2017,11,14,15,0,101.0,202.0,4.3,25.0,249.0,144.07,116.16
2017,11,14,15,15,96.0,183.5,4.15,24.5,224.5,132.1,106.62
2017,11,14,15,30,91.0,165.0,4.0,24.0,200.0,119.82,96.76
2017,11,14,15,45,334.5,122.0,3.9,24.0,226.5,85.89,68.18
2017,11,14,16,0,578.0,79.0,3.8,24.0,253.0,60.69,46.73
2017,11,14,16,15,518.5,70.5,3.35,23.5,205.5,55.08,41.96
2017,11,14,16,30,459.0,62.0,2.9,23.0,158.0,49.4,36.93
2017,11,14,16,45,368.0,50.5,2.5,22.5,113.5,40.87,29.24
2017,11,14,17,0,277.0,39.0,2.1,22.0,69.0,30.18,19.31
2017,11,14,17,15,138.5,19.5,2.0,21.0,34.5,15.18,1.15
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.5,18.0,3.25,17.0,29.0,125.82,0.0
2017,11,15,7,30,227.0,36.0,3.4,17.0,58.0,250.92,194.11
2017,11,15,7,45,334.0,48.0,3.55,17.5,102.0,342.76,279.81
2017,11,15,8,0,441.0,60.0,3.7,18.0,146.0,443.26,365.12
2017,11,15,8,15,504.5,68.5,3.75,18.5,193.5,506.7,417.02
2017,11,15,8,30,568.0,77.0,3.8,19.0,241.0,569.11,465.72
2017,11,15,8,45,607.5,84.0,3.9,19.5,287.0,609.48,495.66
2017,11,15,9,0,647.0,91.0,4.0,20.0,333.0,647.47,522.84
2017,11,15,9,15,323.5,98.0,3.9,20.5,219.0,388.56,317.12
2017,11,15,9,30,0.0,105.0,3.8,21.0,105.0,89.38,68.1
2017,11,15,9,45,0.0,108.0,3.75,21.5,108.0,91.48,69.73
2017,11,15,10,0,0.0,111.0,3.7,22.0,111.0,93.71,71.22
2017,11,15,10,15,0.0,119.5,3.55,22.0,119.5,100.94,76.91
2017,11,15,10,30,0.0,128.0,3.4,22.0,128.0,108.12,82.52
2017,11,15,10,45,0.0,123.0,3.3,22.5,123.0,103.37,78.39
2017,11,15,11,0,0.0,118.0,3.2,23.0,118.0,98.82,74.46
2017,11,15,11,15,0.0,105.0,3.1,23.5,105.0,87.59,65.23
2017,11,15,11,30,0.0,92.0,3.0,24.0,92.0,76.58,56.24
2017,11,15,11,45,0.0,95.0,2.9,24.5,95.0,79.11,58.1
2017,11,15,12,0,0.0,98.0,2.8,25.0,98.0,81.61,59.94
2017,11,15,12,15,0.0,113.5,2.65,25.0,113.5,94.44,70.12
2017,11,15,12,30,0.0,129.0,2.5,25.0,129.0,107.07,80.11
2017,11,15,12,45,9.0,182.5,2.45,25.5,188.5,153.56,116.33
2017,11,15,13,0,18.0,236.0,2.4,26.0,248.0,197.04,149.5
2017,11,15,13,15,12.5,216.5,2.25,26.0,225.0,178.02,134.78
2017,11,15,13,30,7.0,197.0,2.1,26.0,202.0,159.93,120.99
2017,11,15,13,45,3.5,163.0,1.95,26.5,165.5,132.29,99.47
2017,11,15,14,0,0.0,129.0,1.8,27.0,129.0,105.22,78.37
2017,11,15,14,15,4.5,155.0,1.65,26.5,157.5,124.01,93.37
2017,11,15,14,30,9.0,181.0,1.5,26.0,186.0,140.03,111.35
2017,11,15,14,45,31.5,186.0,1.35,26.0,201.0,135.48,107.8
2017,11,15,15,0,54.0,191.0,1.2,26.0,216.0,137.32,109.56
2017,11,15,15,15,49.5,173.5,1.1,25.5,194.5,125.86,100.56
2017,11,15,15,30,45.0,156.0,1.0,25.0,173.0,114.12,91.25
2017,11,15,15,45,296.5,120.0,0.9,25.0,211.0,87.26,68.89
2017,11,15,16,0,548.0,84.0,0.8,25.0,249.0,64.52,49.74
2017,11,15,16,15,487.5,75.0,0.75,24.5,201.5,58.66,44.82
2017,11,15,16,30,427.0,66.0,0.7,24.0,154.0,50.14,37.4
2017,11,15,16,45,333.5,53.0,0.65,23.5,110.0,40.55,28.83
2017,11,15,17,0,240.0,40.0,0.6,23.0,66.0,30.82,19.71
2017,11,15,17,15,120.0,20.0,0.65,22.5,33.0,15.54,0.44
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,17.0,0.5,17.5,28.0,124.8,0.0
2017,11,16,7,30,233.0,34.0,0.6,18.0,56.0,251.56,189.98
2017,11,16,7,45,339.5,45.5,0.7,18.5,99.5,344.79,275.19
2017,11,16,8,0,446.0,57.0,0.8,19.0,143.0,442.43,355.14
2017,11,16,8,15,509.5,65.0,0.95,19.5,190.0,504.95,404.53
2017,11,16,8,30,573.0,73.0,1.1,20.0,237.0,566.55,451.2
2017,11,16,8,45,612.0,79.5,1.3,20.5,282.5,605.81,480.02
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,642.75,506.36
2017,11,16,9,15,680.5,90.5,1.6,21.0,370.5,667.11,523.23
2017,11,16,9,30,710.0,95.0,1.7,21.0,413.0,688.43,537.78
2017,11,16,9,45,731.5,98.5,1.85,21.5,451.0,699.08,543.91
2017,11,16,10,0,753.0,102.0,2.0,22.0,489.0,706.29,547.67
2017,11,16,10,15,394.0,166.0,2.1,22.5,369.5,485.93,380.47
2017,11,16,10,30,35.0,230.0,2.2,23.0,250.0,240.08,186.01
2017,11,16,10,45,35.5,240.5,2.35,23.5,261.5,246.08,190.73
2017,11,16,11,0,36.0,251.0,2.5,24.0,273.0,251.74,194.42
2017,11,16,11,15,183.0,267.5,2.55,24.5,383.5,365.97,282.98
2017,11,16,11,30,330.0,284.0,2.6,25.0,494.0,467.16,357.65
2017,11,16,11,45,570.0,202.5,2.65,25.5,572.0,520.47,396.17
2017,11,16,12,0,810.0,121.0,2.7,26.0,650.0,550.89,415.78
2017,11,16,12,15,810.5,121.5,2.7,26.0,651.0,513.09,384.42
2017,11,16,12,30,811.0,122.0,2.7,26.0,652.0,473.16,351.06
2017,11,16,12,45,811.0,120.0,2.7,26.5,645.0,428.94,313.08
2017,11,16,13,0,811.0,118.0,2.7,27.0,638.0,383.06,273.12
2017,11,16,13,15,519.5,202.5,2.65,27.0,533.0,310.84,221.11
2017,11,16,13,30,228.0,287.0,2.6,27.0,428.0,269.39,196.41
2017,11,16,13,45,160.5,274.5,2.6,27.5,371.5,229.6,167.62
2017,11,16,14,0,93.0,262.0,2.6,28.0,315.0,202.7,149.76
2017,11,16,14,15,91.5,248.0,2.6,27.5,298.0,183.3,136.35
2017,11,16,14,30,90.0,234.0,2.6,27.0,281.0,164.13,130.74
2017,11,16,14,45,404.0,166.0,2.6,27.0,353.0,109.84,86.46
2017,11,16,15,0,718.0,98.0,2.6,27.0,425.0,70.6,54.02
2017,11,16,15,15,689.5,93.5,2.5,26.5,383.0,68.4,52.47
2017,11,16,15,30,661.0,89.0,2.4,26.0,341.0,66.21,50.87
2017,11,16,15,45,619.0,83.5,2.3,26.0,295.0,63.13,48.36
2017,11,16,16,0,577.0,78.0,2.2,26.0,249.0,60.06,45.8
2017,11,16,16,15,517.5,69.5,1.9,25.0,202.0,54.42,41.11
2017,11,16,16,30,458.0,61.0,1.6,24.0,155.0,48.7,36.15
2017,11,16,16,45,369.0,49.0,1.35,23.5,111.0,39.71,28.09
2017,11,16,17,0,280.0,37.0,1.1,23.0,67.0,28.7,17.88
2017,11,16,17,15,140.0,18.5,1.15,22.5,33.5,14.42,0.0
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,16.5,3.35,18.5,27.5,123.8,0.0
2017,11,17,7,30,236.0,33.0,3.5,19.0,55.0,251.91,189.69
2017,11,17,7,45,340.5,45.5,3.7,19.5,99.0,344.23,278.11
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,441.19,360.46
2017,11,17,8,15,509.5,66.5,4.2,20.5,190.0,505.07,413.11
2017,11,17,8,30,574.0,75.0,4.5,21.0,237.0,567.96,462.93
2017,11,17,8,45,622.0,80.0,4.85,21.5,284.5,612.41,497.05
2017,11,17,9,0,670.0,85.0,5.2,22.0,332.0,654.49,528.42
2017,11,17,9,15,335.0,99.5,5.35,22.5,223.0,397.78,324.14
2017,11,17,9,30,0.0,114.0,5.5,23.0,114.0,98.11,74.8
2017,11,17,9,45,0.0,125.0,5.7,23.5,125.0,107.5,82.25
2017,11,17,10,0,0.0,136.0,5.9,24.0,136.0,116.82,89.4
2017,11,17,10,15,137.5,194.0,5.95,24.5,271.5,296.33,235.02
2017,11,17,10,30,275.0,252.0,6.0,25.0,407.0,461.12,362.84
2017,11,17,10,45,228.5,269.5,6.05,25.5,402.0,421.07,329.34
2017,11,17,11,0,182.0,287.0,6.1,26.0,397.0,395.03,307.1
2017,11,17,11,15,515.5,195.5,6.05,26.0,520.0,530.31,413.47
2017,11,17,11,30,849.0,104.0,6.0,26.0,643.0,626.45,485.96
2017,11,17,11,45,612.0,192.0,6.0,26.5,583.5,538.06,414.12
2017,11,17,12,0,375.0,280.0,6.0,27.0,524.0,447.74,342.36
2017,11,17,12,15,393.0,275.5,5.95,27.0,531.5,430.02,327.29
2017,11,17,12,30,411.0,271.0,5.9,27.0,539.0,409.96,309.81
2017,11,17,12,45,625.0,189.5,5.85,27.5,591.0,409.09,303.38
2017,11,17,13,0,839.0,108.0,5.8,28.0,643.0,383.3,274.83
2017,11,17,13,15,833.0,107.0,5.7,28.0,627.0,333.86,231.25
2017,11,17,13,30,827.0,106.0,5.6,28.0,611.0,283.67,187.24
2017,11,17,13,45,821.5,102.5,5.6,28.5,588.0,231.1,142.43
2017,11,17,14,0,816.0,99.0,5.6,29.0,565.0,178.26,101.18
2017,11,17,14,15,802.5,97.0,5.5,28.5,534.5,125.85,68.91
2017,11,17,14,30,789.0,95.0,5.4,28.0,504.0,74.44,56.77
2017,11,17,14,45,763.5,93.5,5.35,28.0,466.0,73.34,56.01
2017,11,17,15,0,738.0,92.0,5.3,28.0,428.0,66.79,50.68
2017,11,17,15,15,711.0,88.0,5.15,27.5,385.5,64.82,49.28
2017,11,17,15,30,684.0,84.0,5.0,27.0,343.0,62.86,47.85
2017,11,17,15,45,649.0,77.5,4.9,27.0,297.5,58.93,44.62
2017,11,17,16,0,614.0,71.0,4.8,27.0,252.0,54.93,41.26
2017,11,17,16,15,555.5,63.5,4.45,26.5,204.5,49.88,36.98
2017,11,17,16,30,497.0,56.0,4.1,26.0,157.0,44.77,32.48
2017,11,17,16,45,408.5,45.0,3.75,25.5,112.5,36.47,25.06
2017,11,17,17,0,320.0,34.0,3.4,25.0,68.0,28.01,17.05
2017,11,17,17,15,160.0,17.0,3.4,24.5,34.0,13.8,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.45,18.5,26.0,84.07,0.0
2017,11,18,7,30,206.0,34.0,3.5,19.0,52.0,232.95,172.75
2017,11,18,7,45,310.5,48.0,3.6,19.5,96.0,324.2,261.33
2017,11,18,8,0,415.0,62.0,3.7,20.0,140.0,420.15,342.98
2017,11,18,8,15,480.5,71.5,3.85,20.5,187.0,486.8,398.06
2017,11,18,8,30,546.0,81.0,4.0,21.0,234.0,551.44,448.97
2017,11,18,8,45,606.5,84.0,4.2,21.5,282.5,603.38,488.18
2017,11,18,9,0,667.0,87.0,4.4,22.0,331.0,652.74,524.27
2017,11,18,9,15,698.5,91.5,4.6,22.5,375.0,678.58,542.07
2017,11,18,9,30,730.0,96.0,4.8,23.0,419.0,701.29,557.31
2017,11,18,9,45,771.0,93.5,5.05,24.0,461.0,715.83,565.44
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,731.22,574.14
2017,11,18,10,15,827.5,93.0,5.85,25.0,536.0,728.52,572.91
2017,11,18,10,30,843.0,95.0,6.4,25.0,569.0,722.09,568.81
2017,11,18,10,45,861.5,94.0,6.95,25.5,596.5,710.7,558.86
2017,11,18,11,0,880.0,93.0,7.5,26.0,624.0,690.86,542.34
2017,11,18,11,15,887.0,94.0,7.75,25.5,641.5,667.09,523.69
2017,11,18,11,30,894.0,95.0,8.0,25.0,659.0,640.01,502.03
2017,11,18,11,45,905.5,92.0,8.25,24.5,670.5,608.47,476.42
2017,11,18,12,0,917.0,89.0,8.5,24.0,682.0,573.58,447.43
2017,11,18,12,15,918.0,89.0,8.5,23.5,683.0,533.02,412.85
2017,11,18,12,30,919.0,89.0,8.5,23.0,684.0,490.03,375.43
2017,11,18,12,45,921.5,87.0,8.5,23.0,677.5,443.68,333.7
2017,11,18,13,0,924.0,85.0,8.5,23.0,671.0,395.17,289.4
2017,11,18,13,15,919.5,84.0,8.4,22.5,655.0,343.44,242.58
2017,11,18,13,30,915.0,83.0,8.3,22.0,639.0,290.59,194.86
2017,11,18,13,45,910.5,80.5,8.25,22.0,616.0,235.7,146.62
2017,11,18,14,0,906.0,78.0,8.2,22.0,593.0,180.17,102.15
2017,11,18,14,15,894.0,76.5,8.1,21.5,561.5,124.38,67.13
2017,11,18,14,30,882.0,75.0,8.0,21.0,530.0,69.16,53.96
2017,11,18,14,45,866.5,72.0,7.95,21.0,492.0,66.73,52.02
2017,11,18,15,0,851.0,69.0,7.9,21.0,454.0,57.33,44.06
2017,11,18,15,15,827.0,66.5,7.8,20.5,410.0,55.73,42.88
2017,11,18,15,30,803.0,64.0,7.7,20.0,366.0,54.14,41.7
2017,11,18,15,45,770.5,59.5,7.6,20.0,318.5,50.88,38.95
2017,11,18,16,0,738.0,55.0,7.5,20.0,271.0,47.58,36.09
2017,11,18,16,15,683.5,50.0,7.25,19.0,221.0,43.66,32.73
2017,11,18,16,30,629.0,45.0,7.0,18.0,171.0,39.76,29.23
2017,11,18,16,45,542.0,37.0,6.75,17.5,123.0,33.0,22.96
2017,11,18,17,0,455.0,29.0,6.5,17.0,75.0,26.22,16.15
2017,11,18,17,15,227.5,14.5,6.3,16.5,37.5,11.76,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,2.65,5.5,32.0,165.75,0.0
2017,11,19,7,30,461.0,25.0,2.8,6.0,64.0,388.32,297.82
2017,11,19,7,45,564.0,33.0,3.0,7.0,113.5,480.71,400.61
2017,11,19,8,0,667.0,41.0,3.2,8.0,163.0,575.05,482.67
2017,11,19,8,15,725.5,46.0,3.2,8.5,215.5,633.02,531.32
2017,11,19,8,30,784.0,51.0,3.2,9.0,268.0,689.39,575.75
2017,11,19,8,45,822.0,54.0,3.25,10.0,318.0,725.23,601.19
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,750.87,617.64
2017,11,19,9,15,884.5,59.5,3.3,11.5,414.0,769.55,629.09
2017,11,19,9,30,909.0,62.0,3.3,12.0,460.0,784.83,637.71
2017,11,19,9,45,927.0,63.5,3.35,13.0,500.5,790.2,637.94
2017,11,19,10,0,945.0,65.0,3.4,14.0,541.0,791.78,635.47
2017,11,19,10,15,956.5,66.5,3.35,14.0,574.5,784.63,628.56
2017,11,19,10,30,968.0,68.0,3.3,14.0,608.0,773.58,619.02
2017,11,19,10,45,831.0,106.0,3.3,14.5,584.0,700.49,561.07
2017,11,19,11,0,694.0,144.0,3.3,15.0,560.0,624.06,499.33
2017,11,19,11,15,684.0,155.5,3.25,15.0,575.0,602.75,481.18
2017,11,19,11,30,674.0,167.0,3.2,15.0,590.0,579.12,460.76
2017,11,19,11,45,653.0,177.5,3.2,15.5,592.5,546.32,432.49
2017,11,19,12,0,632.0,188.0,3.2,16.0,595.0,512.59,403.34
2017,11,19,12,15,588.5,203.0,3.1,16.0,582.5,467.9,366.17
2017,11,19,12,30,545.0,218.0,3.0,16.0,570.0,428.44,332.81
2017,11,19,12,45,610.5,193.0,2.95,16.5,582.5,404.65,309.59
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,370.89,277.26
2017,11,19,13,15,688.5,158.0,2.85,17.0,584.0,326.32,237.19
2017,11,19,13,30,701.0,148.0,2.8,17.0,573.0,279.71,195.27
2017,11,19,13,45,705.5,139.0,2.75,17.0,552.5,230.43,152.41
2017,11,19,14,0,710.0,130.0,2.7,17.0,532.0,180.18,111.9
2017,11,19,14,15,815.0,102.0,2.65,16.5,539.5,129.28,75.02
2017,11,19,14,30,920.0,74.0,2.6,16.0,547.0,68.98,54.85
2017,11,19,14,45,851.0,74.5,2.55,16.0,486.5,60.79,47.89
2017,11,19,15,0,782.0,75.0,2.5,16.0,426.0,60.89,48.12
2017,11,19,15,15,755.5,73.0,2.3,15.5,385.0,59.84,47.43
2017,11,19,15,30,729.0,71.0,2.1,15.0,344.0,58.86,46.79
2017,11,19,15,45,745.0,64.0,1.95,15.0,311.0,54.3,42.83
2017,11,19,16,0,761.0,57.0,1.8,15.0,278.0,49.47,38.58
2017,11,19,16,15,704.5,51.5,1.6,14.0,226.5,45.13,34.8
2017,11,19,16,30,648.0,46.0,1.4,13.0,175.0,40.8,30.84
2017,11,19,16,45,550.5,38.0,1.2,12.5,125.5,34.0,24.41
2017,11,19,17,0,453.0,30.0,1.0,12.0,76.0,27.21,17.4
2017,11,19,17,15,226.5,15.0,1.0,11.5,38.0,12.2,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
