Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,144.0,14.0,0.45,6.5,26.0,108.44,0.0
2017,11,20,7,30,288.0,28.0,0.4,7.0,52.0,279.01,206.86
2017,11,20,7,45,385.5,40.5,0.4,7.5,96.0,368.21,301.84
2017,11,20,8,0,483.0,53.0,0.4,8.0,140.0,459.63,379.13
2017,11,20,8,15,549.0,61.0,0.55,8.5,188.5,523.8,431.9
2017,11,20,8,30,615.0,69.0,0.7,9.0,237.0,587.08,481.68
2017,11,20,8,45,650.5,76.5,0.85,10.0,283.5,624.87,509.35
2017,11,20,9,0,686.0,84.0,1.0,11.0,330.0,660.2,534.27
2017,11,20,9,15,717.0,88.5,1.35,12.0,374.0,685.59,553.03
2017,11,20,9,30,748.0,93.0,1.7,13.0,418.0,707.82,568.81
2017,11,20,9,45,770.5,96.0,2.1,14.0,457.0,718.34,575.84
2017,11,20,10,0,793.0,99.0,2.5,15.0,496.0,721.96,577.47
2017,11,20,10,15,808.0,101.5,2.6,15.0,528.5,719.73,575.12
2017,11,20,10,30,823.0,104.0,2.7,15.0,561.0,713.8,569.58
2017,11,20,10,45,837.0,104.5,2.8,15.5,587.0,701.35,557.9
2017,11,20,11,0,851.0,105.0,2.9,16.0,613.0,685.19,543.35
2017,11,20,11,15,858.0,106.0,2.95,16.5,630.5,661.39,522.67
2017,11,20,11,30,865.0,107.0,3.0,17.0,648.0,634.31,499.28
2017,11,20,11,45,883.5,101.0,3.15,17.5,660.5,603.74,473.35
2017,11,20,12,0,902.0,95.0,3.3,18.0,673.0,568.32,443.06
2017,11,20,12,15,903.0,95.0,3.4,18.0,674.0,528.41,409.12
2017,11,20,12,30,904.0,95.0,3.5,18.0,675.0,486.11,372.39
2017,11,20,12,45,903.0,94.0,3.6,18.5,668.0,439.97,331.07
2017,11,20,13,0,902.0,93.0,3.7,19.0,661.0,392.0,287.47
2017,11,20,13,15,897.0,92.5,3.7,19.0,645.0,341.62,241.91
2017,11,20,13,30,892.0,92.0,3.7,19.0,629.0,290.19,195.53
2017,11,20,13,45,884.0,90.0,3.75,19.0,605.5,236.24,148.71
2017,11,20,14,0,876.0,88.0,3.8,19.0,582.0,175.69,100.6
2017,11,20,14,15,863.5,86.0,3.75,19.0,550.5,120.41,65.76
2017,11,20,14,30,851.0,84.0,3.7,19.0,519.0,66.97,52.49
2017,11,20,14,45,820.0,78.5,3.7,19.0,472.5,63.29,49.48
2017,11,20,15,0,789.0,73.0,3.7,19.0,426.0,59.54,46.36
2017,11,20,15,15,776.0,72.5,3.55,18.5,391.0,59.75,46.77
2017,11,20,15,30,763.0,72.0,3.4,18.0,356.0,60.08,47.28
2017,11,20,15,45,725.0,67.0,3.3,18.0,308.5,56.6,44.31
2017,11,20,16,0,687.0,62.0,3.2,18.0,261.0,53.08,41.26
2017,11,20,16,15,628.0,56.0,2.75,17.0,212.0,44.54,33.81
2017,11,20,16,30,569.0,50.0,2.3,16.0,163.0,40.34,30.02
2017,11,20,16,45,471.0,40.5,1.9,15.0,116.0,33.01,23.24
2017,11,20,17,0,373.0,31.0,1.5,14.0,69.0,25.63,15.82
2017,11,20,17,15,186.5,15.5,1.5,13.0,34.5,12.6,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,32.0,14.0,2.95,9.5,16.5,33.31,0.0
2017,11,21,7,30,64.0,28.0,3.2,10.0,33.0,103.79,72.22
2017,11,21,7,45,105.5,48.0,3.45,10.5,63.5,161.19,131.71
2017,11,21,8,0,147.0,68.0,3.7,11.0,94.0,215.21,180.61
2017,11,21,8,15,169.5,88.0,3.75,11.5,127.5,254.8,215.49
2017,11,21,8,30,192.0,108.0,3.8,12.0,161.0,293.58,248.45
2017,11,21,8,45,212.5,125.5,3.9,13.0,193.5,326.42,274.96
2017,11,21,9,0,233.0,143.0,4.0,14.0,226.0,358.34,299.8
2017,11,21,9,15,343.0,145.5,4.1,14.5,284.5,439.04,365.87
2017,11,21,9,30,453.0,148.0,4.2,15.0,343.0,535.89,442.14
2017,11,21,9,45,428.0,169.0,4.3,16.0,367.0,531.45,434.66
2017,11,21,10,0,403.0,190.0,4.4,17.0,391.0,524.68,425.9
2017,11,21,10,15,423.0,199.5,4.35,17.5,422.5,537.13,433.39
2017,11,21,10,30,443.0,209.0,4.3,18.0,454.0,546.83,438.51
2017,11,21,10,45,449.0,218.5,4.25,18.5,476.0,543.97,433.79
2017,11,21,11,0,455.0,228.0,4.2,19.0,498.0,538.71,427.32
2017,11,21,11,15,671.0,162.0,4.05,19.0,573.0,598.23,473.02
2017,11,21,11,30,887.0,96.0,3.9,19.0,648.0,632.12,497.47
2017,11,21,11,45,698.5,162.5,3.8,19.5,601.5,556.34,434.97
2017,11,21,12,0,510.0,229.0,3.7,20.0,555.0,478.59,372.22
2017,11,21,12,15,459.5,247.5,3.5,20.0,541.0,441.26,341.42
2017,11,21,12,30,409.0,266.0,3.3,20.0,527.0,403.0,309.87
2017,11,21,12,45,395.5,266.0,3.15,20.0,516.0,372.02,283.7
2017,11,21,13,0,382.0,266.0,3.0,20.0,505.0,341.37,257.61
2017,11,21,13,15,472.0,229.5,2.75,20.0,518.0,314.23,231.2
2017,11,21,13,30,562.0,193.0,2.5,20.0,531.0,277.67,196.22
2017,11,21,13,45,499.5,204.5,2.25,20.5,496.0,237.55,164.31
2017,11,21,14,0,437.0,216.0,2.0,21.0,461.0,203.01,139.62
2017,11,21,14,15,433.5,203.5,1.9,21.0,435.0,163.23,113.17
2017,11,21,14,30,430.0,191.0,1.8,21.0,409.0,124.88,101.02
2017,11,21,14,45,600.5,140.0,1.75,21.0,420.5,97.97,78.58
2017,11,21,15,0,771.0,89.0,1.7,21.0,432.0,71.47,56.19
2017,11,21,15,15,743.0,85.0,1.7,20.5,389.0,63.34,49.48
2017,11,21,15,30,715.0,81.0,1.7,20.0,346.0,61.24,47.9
2017,11,21,15,45,676.5,75.0,1.75,20.0,299.0,57.54,44.77
2017,11,21,16,0,638.0,69.0,1.8,20.0,252.0,53.79,41.53
2017,11,21,16,15,576.5,61.5,1.85,19.0,204.0,48.62,37.09
2017,11,21,16,30,515.0,54.0,1.9,18.0,156.0,43.4,32.42
2017,11,21,16,45,418.0,43.5,1.95,17.5,110.5,35.4,25.01
2017,11,21,17,0,321.0,33.0,2.0,17.0,65.0,27.3,16.88
2017,11,21,17,15,160.5,16.5,2.3,16.5,32.5,13.46,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,12.5,5.05,7.0,24.5,116.05,0.0
2017,11,22,7,30,317.0,25.0,5.2,7.0,49.0,290.82,208.44
2017,11,22,7,45,435.0,34.5,5.4,7.5,95.0,394.35,331.64
2017,11,22,8,0,553.0,44.0,5.6,8.0,141.0,497.2,424.53
2017,11,22,8,15,619.0,50.5,5.7,8.5,191.0,559.48,479.39
2017,11,22,8,30,685.0,57.0,5.8,9.0,241.0,615.7,526.52
2017,11,22,8,45,732.0,61.0,5.9,9.5,290.0,659.14,561.19
2017,11,22,9,0,779.0,65.0,6.0,10.0,339.0,699.91,592.39
2017,11,22,9,15,683.0,90.5,5.9,10.5,353.5,658.48,556.45
2017,11,22,9,30,587.0,116.0,5.8,11.0,368.0,607.86,512.43
2017,11,22,9,45,736.5,95.5,5.7,11.5,440.5,688.66,575.42
2017,11,22,10,0,886.0,75.0,5.6,12.0,513.0,753.73,623.14
2017,11,22,10,15,901.0,76.5,5.45,12.5,547.0,749.85,616.71
2017,11,22,10,30,916.0,78.0,5.3,13.0,581.0,742.19,607.86
2017,11,22,10,45,929.5,78.5,5.2,13.5,608.0,728.53,594.32
2017,11,22,11,0,943.0,79.0,5.1,14.0,635.0,711.03,577.06
2017,11,22,11,15,950.0,80.0,4.95,14.5,654.0,686.1,553.73
2017,11,22,11,30,957.0,81.0,4.8,15.0,673.0,657.66,527.52
2017,11,22,11,45,961.0,81.0,4.7,15.5,683.5,623.14,496.56
2017,11,22,12,0,965.0,81.0,4.6,16.0,694.0,585.55,462.77
2017,11,22,12,15,966.0,81.5,4.5,16.0,695.0,544.03,426.17
2017,11,22,12,30,967.0,82.0,4.4,16.0,696.0,499.94,386.72
2017,11,22,12,45,817.0,125.0,4.35,16.5,640.0,429.45,327.44
2017,11,22,13,0,667.0,168.0,4.3,17.0,584.0,365.95,274.8
2017,11,22,13,15,812.5,122.5,4.25,17.0,617.0,336.41,242.45
2017,11,22,13,30,958.0,77.0,4.2,17.0,650.0,292.72,196.77
2017,11,22,13,45,820.5,106.5,4.2,17.5,584.0,230.76,147.98
2017,11,22,14,0,683.0,136.0,4.2,18.0,518.0,179.92,112.87
2017,11,22,14,15,801.5,103.5,4.2,17.5,527.5,128.21,74.93
2017,11,22,14,30,920.0,71.0,4.2,17.0,537.0,66.92,52.9
2017,11,22,14,45,899.5,69.5,4.25,17.0,497.5,65.44,51.78
2017,11,22,15,0,879.0,68.0,4.3,17.0,458.0,63.9,50.57
2017,11,22,15,15,853.5,65.0,4.15,16.5,413.0,55.04,43.02
2017,11,22,15,30,828.0,62.0,4.0,16.0,368.0,52.97,41.4
2017,11,22,15,45,791.5,58.0,3.9,16.0,319.0,49.99,38.84
2017,11,22,16,0,755.0,54.0,3.8,16.0,270.0,47.0,36.21
2017,11,22,16,15,697.0,49.0,3.3,15.0,219.5,43.0,32.72
2017,11,22,16,30,639.0,44.0,2.8,14.0,169.0,39.04,29.09
2017,11,22,16,45,540.0,36.0,2.3,13.0,120.0,32.19,22.68
2017,11,22,17,0,441.0,28.0,1.8,12.0,71.0,25.34,15.59
2017,11,22,17,15,220.5,14.0,1.75,11.0,35.5,11.38,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.5,11.5,1.25,4.0,25.0,133.34,0.0
2017,11,23,7,30,373.0,23.0,1.4,5.0,50.0,314.76,216.69
2017,11,23,7,45,485.5,31.5,1.55,6.0,96.5,416.77,344.56
2017,11,23,8,0,598.0,40.0,1.7,7.0,143.0,516.14,431.19
2017,11,23,8,15,661.5,46.0,1.6,7.5,193.0,577.7,482.1
2017,11,23,8,30,725.0,52.0,1.5,8.0,243.0,638.01,528.72
2017,11,23,8,45,759.0,57.0,1.45,9.0,291.0,672.86,552.68
2017,11,23,9,0,793.0,62.0,1.4,10.0,339.0,704.97,573.29
2017,11,23,9,15,820.0,65.5,1.3,10.5,384.0,726.76,585.83
2017,11,23,9,30,847.0,69.0,1.2,11.0,429.0,745.14,595.41
2017,11,23,9,45,866.0,71.5,1.1,12.0,468.5,752.61,595.75
2017,11,23,10,0,885.0,74.0,1.0,13.0,508.0,749.99,588.96
2017,11,23,10,15,897.5,75.5,1.0,14.0,540.5,744.39,581.61
2017,11,23,10,30,910.0,77.0,1.0,15.0,573.0,735.12,571.89
2017,11,23,10,45,919.0,78.0,1.05,16.0,598.5,719.16,557.69
2017,11,23,11,0,928.0,79.0,1.1,17.0,624.0,699.6,540.28
2017,11,23,11,15,933.0,80.0,1.05,17.5,641.5,673.93,518.29
2017,11,23,11,30,938.0,81.0,1.0,18.0,659.0,644.95,493.74
2017,11,23,11,45,943.0,80.0,1.0,18.5,668.5,610.79,465.63
2017,11,23,12,0,948.0,79.0,1.0,19.0,678.0,573.59,434.77
2017,11,23,12,15,947.5,79.0,0.95,19.0,678.5,531.76,400.22
2017,11,23,12,30,947.0,79.0,0.9,19.0,679.0,487.55,363.03
2017,11,23,12,45,945.0,78.5,0.9,19.5,671.5,440.13,322.14
2017,11,23,13,0,943.0,78.0,0.9,20.0,664.0,390.87,278.93
2017,11,23,13,15,937.5,77.5,0.85,20.0,647.5,338.95,233.41
2017,11,23,13,30,932.0,77.0,0.8,20.0,631.0,285.95,186.97
2017,11,23,13,45,923.5,75.5,0.8,20.5,607.0,230.76,140.1
2017,11,23,14,0,915.0,74.0,0.8,21.0,583.0,175.3,97.17
2017,11,23,14,15,902.5,72.5,0.75,21.0,551.5,119.51,63.4
2017,11,23,14,30,890.0,71.0,0.7,21.0,520.0,66.47,51.57
2017,11,23,14,45,871.5,69.0,0.7,21.0,481.5,64.69,50.28
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,62.85,48.83
2017,11,23,15,15,827.5,64.0,0.6,20.5,399.5,54.0,41.43
2017,11,23,15,30,802.0,61.0,0.5,20.0,356.0,51.93,39.85
2017,11,23,15,45,765.5,57.5,0.45,20.0,308.5,49.36,37.69
2017,11,23,16,0,729.0,54.0,0.4,20.0,261.0,46.8,35.48
2017,11,23,16,15,672.0,48.5,0.5,19.0,211.5,42.42,31.7
2017,11,23,16,30,615.0,43.0,0.6,18.0,162.0,38.03,27.75
2017,11,23,16,45,517.5,35.5,0.7,17.5,115.0,31.65,21.78
2017,11,23,17,0,420.0,28.0,0.8,17.0,68.0,23.2,13.42
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.0,11.38,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,177.5,11.0,2.0,7.0,23.5,126.5,0.0
2017,11,24,7,30,355.0,22.0,2.3,8.0,47.0,299.29,195.2
2017,11,24,7,45,467.5,30.5,2.65,9.0,91.5,401.71,330.51
2017,11,24,8,0,580.0,39.0,3.0,10.0,136.0,500.37,417.87
2017,11,24,8,15,644.0,44.5,3.0,11.0,185.5,561.24,468.89
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,620.94,515.83
2017,11,24,8,45,748.0,54.0,3.0,13.0,282.5,658.87,543.35
2017,11,24,9,0,788.0,58.0,3.0,14.0,330.0,694.21,567.52
2017,11,24,9,15,815.0,61.0,3.25,15.0,374.5,715.39,581.18
2017,11,24,9,30,842.0,64.0,3.5,16.0,419.0,726.35,586.82
2017,11,24,9,45,860.5,66.0,3.75,17.0,458.0,733.28,589.32
2017,11,24,10,0,879.0,68.0,4.0,18.0,497.0,736.67,589.16
2017,11,24,10,15,892.0,69.5,4.05,18.5,529.5,731.77,583.31
2017,11,24,10,30,905.0,71.0,4.1,19.0,562.0,723.2,574.94
2017,11,24,10,45,913.5,72.5,4.2,20.0,587.0,707.82,560.28
2017,11,24,11,0,922.0,74.0,4.3,21.0,612.0,688.85,542.18
2017,11,24,11,15,927.0,75.0,4.3,21.0,629.5,663.6,521.02
2017,11,24,11,30,932.0,76.0,4.3,21.0,647.0,635.05,497.06
2017,11,24,11,45,929.5,78.5,4.35,21.5,655.5,600.58,467.41
2017,11,24,12,0,927.0,81.0,4.4,22.0,664.0,563.47,435.31
2017,11,24,12,15,927.0,81.0,4.4,22.0,665.0,522.79,400.55
2017,11,24,12,30,927.0,81.0,4.4,22.0,666.0,479.75,363.11
2017,11,24,12,45,923.0,81.0,4.45,22.5,658.0,432.97,321.39
2017,11,24,13,0,919.0,81.0,4.5,23.0,650.0,384.55,277.66
2017,11,24,13,15,913.5,80.5,4.5,23.0,634.0,333.86,232.17
2017,11,24,13,30,908.0,80.0,4.5,23.0,618.0,282.12,185.96
2017,11,24,13,45,898.5,79.0,4.5,23.0,594.5,228.44,139.91
2017,11,24,14,0,889.0,78.0,4.5,23.0,571.0,174.6,97.97
2017,11,24,14,15,720.0,117.0,4.45,23.0,502.0,125.31,73.73
2017,11,24,14,30,551.0,156.0,4.4,23.0,433.0,105.17,84.02
2017,11,24,14,45,676.0,116.5,4.4,23.0,431.0,82.33,64.89
2017,11,24,15,0,801.0,77.0,4.4,23.0,429.0,62.86,48.45
2017,11,24,15,15,774.0,73.5,4.15,22.5,386.5,60.66,46.8
2017,11,24,15,30,747.0,70.0,3.9,22.0,344.0,58.47,45.12
2017,11,24,15,45,709.0,65.5,3.65,21.5,297.5,55.36,42.6
2017,11,24,16,0,671.0,61.0,3.4,21.0,251.0,47.97,36.28
2017,11,24,16,15,611.5,54.5,3.0,19.5,203.0,43.35,32.39
2017,11,24,16,30,552.0,48.0,2.6,18.0,155.0,38.72,28.29
2017,11,24,16,45,454.0,39.0,2.25,17.0,109.5,31.78,21.89
2017,11,24,17,0,356.0,30.0,1.9,16.0,64.0,24.81,14.72
2017,11,24,17,15,178.0,15.0,1.95,15.5,32.0,12.22,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,114.5,12.5,1.45,8.0,20.0,85.93,0.0
2017,11,25,7,30,229.0,25.0,1.6,9.0,40.0,222.64,134.93
2017,11,25,7,45,344.5,37.0,1.75,10.0,82.5,329.98,269.43
2017,11,25,8,0,460.0,49.0,1.9,11.0,125.0,431.67,358.85
2017,11,25,8,15,531.0,57.5,1.7,11.5,173.0,498.98,414.68
2017,11,25,8,30,602.0,66.0,1.5,12.0,221.0,565.73,466.48
2017,11,25,8,45,651.0,71.0,1.35,13.0,268.5,610.32,497.69
2017,11,25,9,0,700.0,76.0,1.2,14.0,316.0,652.64,525.35
2017,11,25,9,15,731.5,80.5,1.25,15.0,360.0,678.35,541.33
2017,11,25,9,30,763.0,85.0,1.3,16.0,404.0,696.88,551.74
2017,11,25,9,45,786.0,87.5,1.4,17.0,443.5,708.0,557.13
2017,11,25,10,0,809.0,90.0,1.5,18.0,483.0,715.46,559.9
2017,11,25,10,15,824.5,92.5,1.55,18.5,515.5,713.7,556.75
2017,11,25,10,30,840.0,95.0,1.6,19.0,548.0,708.23,550.54
2017,11,25,10,45,849.5,97.0,1.7,20.0,573.5,694.37,537.4
2017,11,25,11,0,859.0,99.0,1.8,21.0,599.0,676.97,521.63
2017,11,25,11,15,865.5,100.0,1.85,21.5,616.0,653.16,501.74
2017,11,25,11,30,872.0,101.0,1.9,22.0,633.0,626.09,479.22
2017,11,25,11,45,894.5,93.5,2.0,22.5,646.5,594.44,453.41
2017,11,25,12,0,917.0,86.0,2.1,23.0,660.0,561.98,426.17
2017,11,25,12,15,917.0,86.0,2.15,23.5,661.0,521.67,392.14
2017,11,25,12,30,917.0,86.0,2.2,24.0,662.0,479.03,355.57
2017,11,25,12,45,913.5,86.0,2.3,24.5,654.5,432.87,315.66
2017,11,25,13,0,910.0,86.0,2.4,25.0,647.0,385.04,273.62
2017,11,25,13,15,904.0,85.5,2.4,25.0,631.0,334.62,229.44
2017,11,25,13,30,898.0,85.0,2.4,25.0,615.0,283.22,184.53
2017,11,25,13,45,887.5,84.0,2.45,25.5,591.0,229.86,139.42
2017,11,25,14,0,877.0,83.0,2.5,26.0,567.0,176.44,98.44
2017,11,25,14,15,863.5,81.0,2.45,25.5,536.0,115.2,60.44
2017,11,25,14,30,850.0,79.0,2.4,25.0,505.0,63.63,48.41
2017,11,25,14,45,830.0,77.0,2.35,25.0,467.5,62.55,47.66
2017,11,25,15,0,810.0,75.0,2.3,25.0,430.0,61.5,46.9
2017,11,25,15,15,783.0,72.0,2.05,24.5,387.0,59.64,45.54
2017,11,25,15,30,756.0,69.0,1.8,24.0,344.0,57.8,44.17
2017,11,25,15,45,715.5,64.5,1.55,24.0,297.5,54.63,41.53
2017,11,25,16,0,675.0,60.0,1.3,24.0,251.0,51.46,38.82
2017,11,25,16,15,615.0,54.0,1.25,22.5,202.5,43.01,31.68
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,38.76,27.96
2017,11,25,16,45,455.0,39.0,1.2,20.0,108.5,31.81,21.61
2017,11,25,17,0,355.0,30.0,1.2,19.0,63.0,24.83,14.47
2017,11,25,17,15,177.5,15.0,1.3,18.5,31.5,12.23,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.0,11.5,2.5,9.5,19.0,87.09,0.0
2017,11,26,7,30,236.0,23.0,2.7,10.0,38.0,223.5,124.78
2017,11,26,7,45,353.5,34.5,2.95,10.5,80.5,332.8,271.82
2017,11,26,8,0,471.0,46.0,3.2,11.0,123.0,435.05,363.91
2017,11,26,8,15,541.0,54.0,3.05,12.0,170.0,500.78,419.24
2017,11,26,8,30,611.0,62.0,2.9,13.0,217.0,566.06,470.9
2017,11,26,8,45,657.0,67.0,2.8,14.0,264.0,608.27,501.92
2017,11,26,9,0,703.0,72.0,2.7,15.0,311.0,648.28,529.67
2017,11,26,9,15,733.5,76.0,2.55,15.5,354.5,668.48,542.03
2017,11,26,9,30,764.0,80.0,2.4,16.0,398.0,690.42,555.26
2017,11,26,9,45,786.0,83.0,2.3,17.0,436.5,701.37,559.21
2017,11,26,10,0,808.0,86.0,2.2,18.0,475.0,708.73,560.49
2017,11,26,10,15,823.0,88.5,2.05,19.0,507.5,706.75,554.71
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,701.09,545.89
2017,11,26,10,45,848.5,92.5,1.8,21.0,565.5,687.57,531.49
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,670.51,514.6
2017,11,26,11,15,866.0,95.0,1.65,22.0,609.0,647.21,495.46
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,620.64,473.71
2017,11,26,11,45,872.0,98.5,1.6,22.5,635.5,587.88,446.51
2017,11,26,12,0,871.0,101.0,1.6,23.0,644.0,552.5,416.97
2017,11,26,12,15,871.5,101.0,1.6,23.0,645.5,513.1,384.66
2017,11,26,12,30,872.0,101.0,1.6,23.0,647.0,471.42,349.8
2017,11,26,12,45,633.0,178.0,1.65,23.5,572.0,397.64,293.05
2017,11,26,13,0,394.0,255.0,1.7,24.0,497.0,336.06,247.63
2017,11,26,13,15,625.5,176.5,1.75,24.0,549.5,319.75,226.33
2017,11,26,13,30,857.0,98.0,1.8,24.0,602.0,278.99,182.98
2017,11,26,13,45,848.0,96.0,1.85,24.0,579.0,226.26,138.79
2017,11,26,14,0,839.0,94.0,1.9,24.0,556.0,173.51,98.38
2017,11,26,14,15,826.0,92.0,1.85,24.0,526.0,120.67,66.35
2017,11,26,14,30,813.0,90.0,1.8,24.0,496.0,71.09,54.9
2017,11,26,14,45,774.5,92.5,1.8,24.0,456.0,73.39,57.04
2017,11,26,15,0,736.0,95.0,1.8,24.0,416.0,69.47,53.86
2017,11,26,15,15,707.5,90.5,1.65,23.5,374.5,67.15,52.13
2017,11,26,15,30,679.0,86.0,1.5,23.0,333.0,64.83,50.38
2017,11,26,15,45,641.0,79.5,1.4,22.5,287.5,60.88,47.18
2017,11,26,16,0,603.0,73.0,1.3,22.0,242.0,56.88,43.84
2017,11,26,16,15,541.5,65.0,1.2,21.0,195.0,51.44,39.19
2017,11,26,16,30,480.0,57.0,1.1,20.0,148.0,45.95,34.3
2017,11,26,16,45,385.5,45.0,1.05,19.0,104.0,36.76,25.94
2017,11,26,17,0,291.0,33.0,1.0,18.0,60.0,27.39,16.56
2017,11,26,17,15,145.5,16.5,1.05,17.5,30.0,13.54,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.25,10.0,18.0,73.54,0.0
2017,11,27,7,30,194.0,24.0,1.4,11.0,36.0,193.84,95.66
2017,11,27,7,45,308.0,37.5,1.6,12.0,77.0,302.71,243.61
2017,11,27,8,0,422.0,51.0,1.8,13.0,118.0,403.71,332.77
2017,11,27,8,15,494.0,60.0,2.0,13.5,165.0,471.98,391.2
2017,11,27,8,30,566.0,69.0,2.2,14.0,212.0,539.58,446.15
2017,11,27,8,45,615.5,75.0,2.45,15.0,258.5,585.59,481.37
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,629.36,513.5
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,656.44,532.94
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,680.46,549.7
2017,11,27,9,45,753.0,94.5,3.45,18.0,430.5,692.27,556.01
2017,11,27,10,0,776.0,98.0,3.7,19.0,469.0,700.61,559.69
2017,11,27,10,15,792.0,100.5,3.75,19.5,501.5,696.18,553.91
2017,11,27,10,30,808.0,103.0,3.8,20.0,534.0,691.68,547.82
2017,11,27,10,45,470.0,186.0,3.85,20.5,439.5,522.11,413.68
2017,11,27,11,0,132.0,269.0,3.9,21.0,345.0,343.42,270.29
2017,11,27,11,15,129.5,279.0,3.95,21.5,355.5,341.63,268.17
2017,11,27,11,30,127.0,289.0,4.0,22.0,366.0,339.19,265.05
2017,11,27,11,45,507.5,192.0,4.05,22.5,506.5,467.69,364.68
2017,11,27,12,0,888.0,95.0,4.1,23.0,647.0,553.61,426.1
2017,11,27,12,15,888.5,95.0,4.1,23.0,648.5,514.69,392.42
2017,11,27,12,30,889.0,95.0,4.1,23.0,650.0,473.47,356.71
2017,11,27,12,45,888.0,94.5,4.15,23.0,643.0,429.09,317.8
2017,11,27,13,0,887.0,94.0,4.2,23.0,636.0,382.88,276.62
2017,11,27,13,15,881.5,93.0,4.15,23.0,621.0,329.79,229.6
2017,11,27,13,30,876.0,92.0,4.1,23.0,606.0,278.39,183.97
2017,11,27,13,45,607.5,161.5,4.1,23.5,512.0,227.47,150.88
2017,11,27,14,0,339.0,231.0,4.1,24.0,418.0,203.68,143.47
2017,11,27,14,15,586.5,157.5,4.05,24.0,458.5,143.84,92.45
2017,11,27,14,30,834.0,84.0,4.0,24.0,499.0,67.07,51.55
2017,11,27,14,45,816.5,81.0,4.0,24.0,462.5,65.38,50.29
2017,11,27,15,0,799.0,78.0,4.0,24.0,426.0,63.7,48.99
2017,11,27,15,15,772.5,74.5,3.8,23.5,383.5,61.53,47.36
2017,11,27,15,30,746.0,71.0,3.6,23.0,341.0,59.36,45.71
2017,11,27,15,45,708.5,66.5,3.45,22.5,295.0,56.27,43.22
2017,11,27,16,0,671.0,62.0,3.3,22.0,249.0,48.81,36.85
2017,11,27,16,15,611.0,55.5,2.85,21.0,201.0,44.22,32.92
2017,11,27,16,30,551.0,49.0,2.4,20.0,153.0,39.61,28.79
2017,11,27,16,45,453.5,39.5,2.0,19.0,108.0,32.27,22.07
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,24.88,14.47
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,12.25,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,86.77,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,219.42,93.6
2017,11,28,7,45,367.0,32.5,2.4,12.0,78.5,338.22,271.99
2017,11,28,8,0,496.0,43.0,2.7,13.0,121.0,447.03,369.09
2017,11,28,8,15,568.0,50.0,2.95,13.5,168.5,512.84,425.75
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,578.31,479.39
2017,11,28,8,45,690.5,61.0,3.45,15.0,264.0,617.63,509.42
2017,11,28,9,0,741.0,65.0,3.7,16.0,312.0,660.7,540.99
2017,11,28,9,15,771.0,68.5,4.05,17.0,356.0,684.85,557.33
2017,11,28,9,30,801.0,72.0,4.4,18.0,400.0,705.72,571.0
2017,11,28,9,45,824.5,74.0,4.75,19.0,439.5,716.45,577.07
2017,11,28,10,0,848.0,76.0,5.1,20.0,479.0,723.52,580.29
2017,11,28,10,15,862.5,78.0,5.1,20.5,512.0,720.31,575.48
2017,11,28,10,30,877.0,80.0,5.1,21.0,545.0,708.02,564.05
2017,11,28,10,45,888.0,80.5,5.2,21.5,571.0,693.89,550.71
2017,11,28,11,0,899.0,81.0,5.3,22.0,597.0,676.22,534.56
2017,11,28,11,15,905.5,82.0,5.25,22.5,614.5,652.72,513.31
2017,11,28,11,30,912.0,83.0,5.2,23.0,632.0,625.91,489.35
2017,11,28,11,45,908.5,86.0,5.2,23.5,640.5,592.26,460.05
2017,11,28,12,0,905.0,89.0,5.2,24.0,649.0,556.07,428.42
2017,11,28,12,15,905.5,89.0,5.15,24.0,650.5,516.72,394.54
2017,11,28,12,30,906.0,89.0,5.1,24.0,652.0,475.0,358.08
2017,11,28,12,45,901.5,89.5,5.1,24.5,644.5,429.6,317.47
2017,11,28,13,0,897.0,90.0,5.1,25.0,637.0,382.61,275.03
2017,11,28,13,15,891.0,89.5,5.0,25.0,621.5,333.03,230.68
2017,11,28,13,30,885.0,89.0,4.9,25.0,606.0,282.46,185.78
2017,11,28,13,45,873.0,88.5,4.8,25.0,582.0,224.7,137.07
2017,11,28,14,0,861.0,88.0,4.7,25.0,558.0,171.65,96.16
2017,11,28,14,15,847.0,86.0,4.55,25.0,527.5,117.77,63.34
2017,11,28,14,30,833.0,84.0,4.4,25.0,497.0,67.1,51.38
2017,11,28,14,45,807.0,83.0,4.3,25.0,459.0,66.78,51.27
2017,11,28,15,0,781.0,82.0,4.2,25.0,421.0,66.57,51.22
2017,11,28,15,15,753.0,78.5,3.85,24.5,378.5,64.48,49.68
2017,11,28,15,30,725.0,75.0,3.5,24.0,336.0,57.23,43.69
2017,11,28,15,45,681.5,70.5,3.2,23.5,290.0,54.44,41.46
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,51.68,39.17
2017,11,28,16,15,575.5,59.0,2.5,22.0,196.5,46.82,35.02
2017,11,28,16,30,513.0,52.0,2.1,21.0,149.0,41.94,30.66
2017,11,28,16,45,409.0,41.5,1.75,20.0,104.5,33.83,23.29
2017,11,28,17,0,305.0,31.0,1.4,19.0,60.0,25.65,14.98
2017,11,28,17,15,152.5,15.5,1.4,18.5,30.0,12.67,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.7,9.5,16.0,68.04,0.0
2017,11,29,7,30,181.0,22.0,3.8,10.0,32.0,178.69,60.35
2017,11,29,7,45,309.5,34.5,3.95,10.5,73.0,299.39,242.14
2017,11,29,8,0,438.0,47.0,4.1,11.0,114.0,408.93,342.48
2017,11,29,8,15,513.5,55.0,4.2,11.5,161.0,478.16,403.45
2017,11,29,8,30,589.0,63.0,4.3,12.0,208.0,546.95,460.86
2017,11,29,8,45,641.0,68.0,4.4,13.0,255.5,593.42,497.12
2017,11,29,9,0,693.0,73.0,4.5,14.0,303.0,637.77,530.13
2017,11,29,9,15,725.5,77.5,4.4,14.5,346.5,664.25,548.27
2017,11,29,9,30,758.0,82.0,4.3,15.0,390.0,683.75,560.48
2017,11,29,9,45,782.5,84.5,4.2,15.5,429.5,696.18,567.0
2017,11,29,10,0,807.0,87.0,4.1,16.0,469.0,704.97,570.94
2017,11,29,10,15,823.0,89.5,4.0,16.5,502.0,703.9,567.46
2017,11,29,10,30,839.0,92.0,3.9,17.0,535.0,699.12,560.55
2017,11,29,10,45,851.5,93.5,3.8,17.5,561.0,687.15,548.15
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,671.53,532.97
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.0,648.34,511.99
2017,11,29,11,30,878.0,97.0,3.5,19.0,623.0,621.85,488.36
2017,11,29,11,45,883.5,97.0,3.45,19.5,633.5,590.34,460.81
2017,11,29,12,0,889.0,97.0,3.4,20.0,644.0,555.83,430.55
2017,11,29,12,15,890.0,97.0,3.3,20.0,646.0,516.33,396.61
2017,11,29,12,30,891.0,97.0,3.2,20.0,648.0,474.45,360.07
2017,11,29,12,45,891.0,95.5,3.15,20.5,641.5,430.27,320.39
2017,11,29,13,0,891.0,94.0,3.1,21.0,635.0,383.6,278.1
2017,11,29,13,15,886.0,93.0,3.0,21.0,620.5,330.68,231.1
2017,11,29,13,30,881.0,92.0,2.9,21.0,606.0,279.34,185.4
2017,11,29,13,45,876.5,89.5,2.85,21.5,583.5,226.13,139.4
2017,11,29,14,0,872.0,87.0,2.8,22.0,561.0,172.36,97.15
2017,11,29,14,15,859.0,85.0,2.65,22.0,531.0,118.03,63.82
2017,11,29,14,30,846.0,83.0,2.5,22.0,501.0,66.6,51.58
2017,11,29,14,45,831.0,79.5,2.45,22.0,464.5,64.54,49.99
2017,11,29,15,0,816.0,76.0,2.4,22.0,428.0,62.46,48.34
2017,11,29,15,15,789.5,72.5,2.15,21.5,386.0,60.22,46.64
2017,11,29,15,30,763.0,69.0,1.9,21.0,344.0,57.98,44.91
2017,11,29,15,45,728.0,64.0,1.7,20.5,298.0,54.43,41.99
2017,11,29,16,0,693.0,59.0,1.5,20.0,252.0,50.85,38.96
2017,11,29,16,15,632.5,53.0,1.3,19.0,203.5,42.41,31.64
2017,11,29,16,30,572.0,47.0,1.1,18.0,155.0,38.1,27.75
2017,11,29,16,45,472.5,38.0,0.95,17.5,109.0,31.1,21.22
2017,11,29,17,0,373.0,29.0,0.8,17.0,63.0,24.06,13.83
2017,11,29,17,15,186.5,14.5,0.8,16.5,31.5,11.84,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
