Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.05,9.5,15.5,70.86,0.0
2017,11,30,7,30,193.0,20.0,1.2,10.0,31.0,183.4,42.36
2017,11,30,7,45,316.0,32.5,1.35,10.5,71.5,301.21,240.08
2017,11,30,8,0,439.0,45.0,1.5,11.0,112.0,406.49,335.63
2017,11,30,8,15,513.5,53.5,1.55,11.5,158.5,475.25,394.45
2017,11,30,8,30,588.0,62.0,1.6,12.0,205.0,543.75,449.73
2017,11,30,8,45,634.5,68.0,1.65,13.0,251.5,587.31,482.32
2017,11,30,9,0,681.0,74.0,1.7,14.0,298.0,628.75,511.8
2017,11,30,9,15,340.5,104.0,1.5,15.0,216.0,398.89,327.54
2017,11,30,9,30,0.0,134.0,1.3,16.0,134.0,119.77,94.43
2017,11,30,9,45,27.0,165.5,1.1,17.0,178.0,181.62,145.67
2017,11,30,10,0,54.0,197.0,0.9,18.0,222.0,231.53,184.75
2017,11,30,10,15,437.0,146.5,0.95,18.5,374.0,485.49,386.25
2017,11,30,10,30,820.0,96.0,1.0,19.0,526.0,689.18,534.05
2017,11,30,10,45,610.5,162.0,1.1,20.0,491.0,596.43,459.91
2017,11,30,11,0,401.0,228.0,1.2,21.0,456.0,487.61,376.68
2017,11,30,11,15,370.5,243.5,1.1,21.5,459.5,466.32,358.87
2017,11,30,11,30,340.0,259.0,1.0,22.0,463.0,444.86,340.35
2017,11,30,11,45,323.0,267.5,0.95,22.5,463.5,424.7,323.32
2017,11,30,12,0,306.0,276.0,0.9,23.0,464.0,404.37,306.18
2017,11,30,12,15,368.0,262.0,0.85,23.0,488.5,402.54,303.04
2017,11,30,12,30,430.0,248.0,0.8,23.0,513.0,398.71,297.43
2017,11,30,12,45,392.5,254.5,0.8,23.0,494.0,360.21,267.02
2017,11,30,13,0,355.0,261.0,0.8,23.0,475.0,327.3,240.99
2017,11,30,13,15,347.0,255.5,0.75,23.0,461.0,296.62,215.87
2017,11,30,13,30,339.0,250.0,0.7,23.0,447.0,266.3,191.12
2017,11,30,13,45,587.0,172.5,0.7,23.5,497.5,230.43,152.03
2017,11,30,14,0,835.0,95.0,0.7,24.0,548.0,174.03,98.41
2017,11,30,14,15,821.0,92.5,0.75,24.0,518.0,121.24,66.67
2017,11,30,14,30,807.0,90.0,0.8,24.0,488.0,71.19,54.95
2017,11,30,14,45,778.5,89.5,0.85,24.0,450.5,71.36,55.32
2017,11,30,15,0,750.0,89.0,0.9,24.0,413.0,65.6,50.58
2017,11,30,15,15,721.0,85.0,0.9,23.5,371.0,63.48,49.01
2017,11,30,15,30,692.0,81.0,0.9,23.0,329.0,61.37,47.43
2017,11,30,15,45,650.5,75.5,0.95,22.5,284.0,58.02,44.72
2017,11,30,16,0,609.0,70.0,1.0,22.0,239.0,54.66,41.92
2017,11,30,16,15,546.5,62.5,1.0,21.0,192.0,49.52,37.52
2017,11,30,16,30,484.0,55.0,1.0,20.0,145.0,44.37,32.91
2017,11,30,16,45,386.5,43.5,1.0,19.0,101.5,35.53,24.85
2017,11,30,17,0,289.0,32.0,1.0,18.0,58.0,26.54,15.71
2017,11,30,17,15,144.5,16.0,1.1,17.0,29.0,13.13,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,11.52,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,35.32,0.0
2017,12,1,7,45,179.0,39.5,1.05,10.5,66.0,216.39,170.91
2017,12,1,8,0,358.0,52.0,1.2,11.0,105.0,355.54,293.48
2017,12,1,8,15,434.0,63.0,1.2,11.5,150.5,426.42,353.76
2017,12,1,8,30,510.0,74.0,1.2,12.0,196.0,498.4,412.12
2017,12,1,8,45,566.5,80.5,1.2,13.0,242.5,550.16,451.26
2017,12,1,9,0,623.0,87.0,1.2,14.0,289.0,599.63,486.66
2017,12,1,9,15,657.5,92.0,1.35,15.0,332.0,628.36,506.29
2017,12,1,9,30,692.0,97.0,1.5,16.0,375.0,654.07,523.27
2017,12,1,9,45,721.0,100.0,1.7,17.0,414.0,670.13,533.09
2017,12,1,10,0,750.0,103.0,1.9,18.0,453.0,682.7,539.98
2017,12,1,10,15,767.0,105.5,1.95,18.5,485.5,682.47,537.29
2017,12,1,10,30,784.0,108.0,2.0,19.0,518.0,678.71,532.04
2017,12,1,10,45,798.5,109.0,2.1,20.0,544.0,665.82,519.5
2017,12,1,11,0,813.0,110.0,2.2,21.0,570.0,652.24,506.28
2017,12,1,11,15,820.5,111.5,2.2,21.5,587.5,631.21,487.87
2017,12,1,11,30,828.0,113.0,2.2,22.0,605.0,606.97,466.92
2017,12,1,11,45,849.5,106.0,2.25,22.5,618.5,579.17,443.41
2017,12,1,12,0,871.0,99.0,2.3,23.0,632.0,547.52,416.44
2017,12,1,12,15,871.5,99.0,2.3,23.0,633.5,508.65,384.03
2017,12,1,12,30,872.0,99.0,2.3,23.0,635.0,467.51,349.1
2017,12,1,12,45,870.0,98.5,2.3,23.5,628.5,422.85,310.06
2017,12,1,13,0,868.0,98.0,2.3,24.0,622.0,376.5,269.03
2017,12,1,13,15,862.0,97.0,2.3,24.0,607.0,327.11,225.78
2017,12,1,13,30,856.0,96.0,2.3,24.0,592.0,276.86,181.89
2017,12,1,13,45,624.5,156.5,2.3,24.0,511.0,227.29,149.18
2017,12,1,14,0,393.0,217.0,2.3,24.0,430.0,201.99,139.46
2017,12,1,14,15,601.0,153.0,2.25,24.0,458.5,144.06,91.87
2017,12,1,14,30,809.0,89.0,2.2,24.0,487.0,70.52,54.45
2017,12,1,14,45,785.5,87.0,2.2,24.0,450.0,69.6,53.87
2017,12,1,15,0,762.0,85.0,2.2,24.0,413.0,68.75,53.29
2017,12,1,15,15,734.5,81.0,1.95,23.5,371.5,60.79,46.73
2017,12,1,15,30,707.0,77.0,1.7,23.0,330.0,58.59,45.05
2017,12,1,15,45,666.5,72.0,1.5,22.5,285.0,55.51,42.56
2017,12,1,16,0,626.0,67.0,1.3,22.0,240.0,52.44,40.0
2017,12,1,16,15,565.0,59.5,1.2,21.0,193.5,47.21,35.52
2017,12,1,16,30,504.0,52.0,1.1,20.0,147.0,41.94,30.8
2017,12,1,16,45,405.5,41.5,1.05,19.0,103.0,33.86,23.42
2017,12,1,17,0,307.0,31.0,1.0,18.0,59.0,25.7,15.01
2017,12,1,17,15,153.5,15.5,1.05,17.5,29.5,12.69,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,4.69,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,9.06,0.0
2017,12,2,7,45,0.0,26.5,2.2,12.0,26.5,22.81,12.66
2017,12,2,8,0,0.0,42.0,2.5,13.0,42.0,38.26,26.59
2017,12,2,8,15,0.0,61.0,2.55,13.5,61.0,57.31,43.22
2017,12,2,8,30,0.0,80.0,2.6,14.0,80.0,75.46,58.88
2017,12,2,8,45,2.5,97.5,2.65,15.0,98.0,93.08,73.76
2017,12,2,9,0,5.0,115.0,2.7,16.0,116.0,110.47,88.1
2017,12,2,9,15,369.0,101.0,2.85,17.0,247.5,415.42,344.59
2017,12,2,9,30,733.0,87.0,3.0,18.0,379.0,671.6,542.36
2017,12,2,9,45,758.0,90.0,3.15,19.0,418.0,684.51,547.54
2017,12,2,10,0,783.0,93.0,3.3,20.0,457.0,690.65,549.3
2017,12,2,10,15,800.0,95.5,3.3,20.5,490.0,690.81,546.72
2017,12,2,10,30,817.0,98.0,3.3,21.0,523.0,687.29,541.18
2017,12,2,10,45,829.0,100.0,3.3,21.5,549.0,676.14,529.96
2017,12,2,11,0,841.0,102.0,3.3,22.0,575.0,661.42,516.05
2017,12,2,11,15,848.0,103.0,3.25,22.0,593.0,639.02,497.16
2017,12,2,11,30,855.0,104.0,3.2,22.0,611.0,613.4,475.62
2017,12,2,11,45,869.5,100.5,3.2,22.5,623.5,584.37,450.52
2017,12,2,12,0,884.0,97.0,3.2,23.0,636.0,551.88,422.31
2017,12,2,12,15,669.0,168.0,3.15,23.0,576.5,473.56,360.57
2017,12,2,12,30,454.0,239.0,3.1,23.0,517.0,401.81,304.9
2017,12,2,12,45,666.5,168.0,3.05,23.5,571.0,401.46,298.41
2017,12,2,13,0,879.0,97.0,3.0,24.0,625.0,379.33,271.99
2017,12,2,13,15,873.0,96.0,2.95,24.0,610.5,329.5,227.96
2017,12,2,13,30,867.0,95.0,2.9,24.0,596.0,278.79,183.42
2017,12,2,13,45,857.0,93.5,2.9,24.0,573.0,226.3,139.07
2017,12,2,14,0,847.0,92.0,2.9,24.0,550.0,173.81,98.58
2017,12,2,14,15,833.0,90.0,2.85,24.0,520.0,120.91,66.2
2017,12,2,14,30,819.0,88.0,2.8,24.0,490.0,69.96,54.02
2017,12,2,14,45,705.5,102.5,2.75,24.0,430.5,73.39,57.1
2017,12,2,15,0,592.0,117.0,2.7,24.0,371.0,84.0,66.24
2017,12,2,15,15,557.5,113.5,2.5,23.5,333.5,82.98,65.65
2017,12,2,15,30,523.0,110.0,2.3,23.0,296.0,79.4,62.87
2017,12,2,15,45,499.0,97.5,2.15,23.0,256.0,71.43,56.13
2017,12,2,16,0,475.0,85.0,2.0,23.0,216.0,63.21,49.08
2017,12,2,16,15,428.5,72.5,1.75,22.0,174.0,54.57,41.69
2017,12,2,16,30,382.0,60.0,1.5,21.0,132.0,45.7,33.89
2017,12,2,16,45,308.0,46.0,1.25,20.0,92.5,35.38,24.59
2017,12,2,17,0,234.0,32.0,1.0,19.0,53.0,24.84,14.23
2017,12,2,17,15,117.0,16.0,1.0,18.5,26.5,12.49,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,1.5,1.15,14.5,1.5,1.28,0.0
2017,12,3,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2017,12,3,7,45,0.0,9.0,1.7,15.5,9.0,7.39,0.16
2017,12,3,8,0,0.0,15.0,2.0,16.0,15.0,12.33,4.64
2017,12,3,8,15,0.0,22.5,2.0,16.5,22.5,18.53,10.04
2017,12,3,8,30,0.0,30.0,2.0,17.0,30.0,24.74,15.4
2017,12,3,8,45,0.0,37.5,2.05,17.5,37.5,30.96,20.69
2017,12,3,9,0,0.0,45.0,2.1,18.0,45.0,37.19,25.91
2017,12,3,9,15,0.0,29.0,2.25,18.5,29.0,23.92,14.61
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,10.71,3.39
2017,12,3,9,45,2.0,84.5,2.55,19.5,85.5,72.03,54.64
2017,12,3,10,0,4.0,156.0,2.7,20.0,158.0,140.55,110.48
2017,12,3,10,15,2.0,141.0,2.75,20.5,142.0,122.96,95.6
2017,12,3,10,30,0.0,126.0,2.8,21.0,126.0,106.87,82.15
2017,12,3,10,45,0.0,112.0,2.85,21.5,112.0,94.0,71.43
2017,12,3,11,0,0.0,98.0,2.9,22.0,98.0,81.69,61.21
2017,12,3,11,15,0.0,119.0,2.9,22.0,119.0,99.63,75.64
2017,12,3,11,30,0.0,140.0,2.9,22.0,140.0,117.39,89.82
2017,12,3,11,45,96.0,214.5,2.95,22.5,272.5,245.71,191.79
2017,12,3,12,0,192.0,289.0,3.0,23.0,405.0,351.28,271.75
2017,12,3,12,15,168.5,290.0,3.0,23.0,392.5,327.34,252.11
2017,12,3,12,30,145.0,291.0,3.0,23.0,380.0,304.84,234.14
2017,12,3,12,45,129.0,286.5,3.05,23.0,365.0,282.61,216.47
2017,12,3,13,0,113.0,282.0,3.1,23.0,350.0,261.5,199.76
2017,12,3,13,15,238.0,262.5,3.15,23.0,401.0,271.85,203.45
2017,12,3,13,30,363.0,243.0,3.2,23.0,452.0,267.52,194.02
2017,12,3,13,45,291.0,244.5,3.25,23.0,408.0,229.73,166.02
2017,12,3,14,0,219.0,246.0,3.3,23.0,364.0,202.87,148.31
2017,12,3,14,15,244.5,228.5,3.35,23.0,354.0,170.73,124.71
2017,12,3,14,30,270.0,211.0,3.4,23.0,344.0,140.43,113.6
2017,12,3,14,45,366.0,178.0,3.5,23.0,343.5,123.11,99.37
2017,12,3,15,0,462.0,145.0,3.6,23.0,343.0,99.8,79.92
2017,12,3,15,15,439.0,135.0,3.5,23.0,308.5,94.17,75.34
2017,12,3,15,30,416.0,125.0,3.4,23.0,274.0,88.41,70.59
2017,12,3,15,45,486.0,99.5,3.35,23.0,250.5,72.7,57.23
2017,12,3,16,0,556.0,74.0,3.3,23.0,227.0,57.5,44.17
2017,12,3,16,15,493.5,66.0,2.9,22.0,182.5,52.11,39.57
2017,12,3,16,30,431.0,58.0,2.5,21.0,138.0,46.7,34.74
2017,12,3,16,45,333.5,45.5,2.1,20.5,96.5,37.11,25.99
2017,12,3,17,0,236.0,33.0,1.7,20.0,55.0,25.6,14.74
2017,12,3,17,15,118.0,16.5,1.75,19.5,27.5,12.88,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,42.44,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,117.98,0.0
2017,12,4,7,45,238.0,31.5,3.9,18.5,59.0,243.1,183.65
2017,12,4,8,0,367.0,45.0,4.1,19.0,96.0,351.71,284.48
2017,12,4,8,15,446.0,54.0,4.25,19.5,140.5,423.13,346.5
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,494.47,405.76
2017,12,4,8,45,582.5,68.5,4.55,20.5,230.5,545.07,446.08
2017,12,4,9,0,640.0,74.0,4.7,21.0,276.0,593.76,483.34
2017,12,4,9,15,320.0,95.0,4.9,21.5,196.0,370.76,303.59
2017,12,4,9,30,0.0,116.0,5.1,22.0,116.0,101.86,78.44
2017,12,4,9,45,0.0,128.5,5.35,22.5,128.5,112.49,86.96
2017,12,4,10,0,0.0,141.0,5.6,23.0,141.0,123.03,95.14
2017,12,4,10,15,0.5,151.0,5.65,23.5,151.5,131.45,101.52
2017,12,4,10,30,1.0,161.0,5.7,24.0,162.0,139.82,107.83
2017,12,4,10,45,0.5,91.5,5.8,24.5,92.0,76.48,56.54
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,18.19,9.16
2017,12,4,11,15,423.5,58.0,5.8,25.0,307.0,329.74,263.44
2017,12,4,11,30,847.0,94.0,5.7,25.0,592.0,597.91,466.98
2017,12,4,11,45,448.0,178.0,5.6,25.5,442.0,420.66,326.63
2017,12,4,12,0,49.0,262.0,5.5,26.0,292.0,249.5,191.7
2017,12,4,12,15,168.5,270.0,5.4,26.0,372.5,310.96,238.8
2017,12,4,12,30,288.0,278.0,5.3,26.0,453.0,359.02,273.28
2017,12,4,12,45,569.5,186.5,5.2,26.5,529.0,376.77,280.31
2017,12,4,13,0,851.0,95.0,5.1,27.0,605.0,368.53,263.5
2017,12,4,13,15,626.0,164.5,4.95,27.0,534.5,311.05,219.85
2017,12,4,13,30,401.0,234.0,4.8,27.0,464.0,270.36,192.5
2017,12,4,13,45,401.0,224.0,4.7,27.0,446.5,236.19,164.4
2017,12,4,14,0,401.0,214.0,4.6,27.0,429.0,201.82,137.96
2017,12,4,14,15,204.5,192.0,4.45,27.0,301.5,151.92,109.38
2017,12,4,14,30,8.0,170.0,4.3,27.0,174.0,131.55,104.59
2017,12,4,14,45,237.0,157.0,4.15,27.0,259.0,108.84,85.98
2017,12,4,15,0,466.0,144.0,4.0,27.0,344.0,99.23,78.18
2017,12,4,15,15,448.0,133.0,3.7,26.5,309.5,92.97,73.27
2017,12,4,15,30,430.0,122.0,3.4,26.0,275.0,86.55,68.15
2017,12,4,15,45,409.5,107.0,3.1,26.0,237.0,77.15,60.29
2017,12,4,16,0,389.0,92.0,2.8,26.0,199.0,67.44,52.04
2017,12,4,16,15,351.5,77.5,2.4,25.0,160.5,57.63,43.75
2017,12,4,16,30,314.0,63.0,2.0,24.0,122.0,47.52,34.98
2017,12,4,16,45,252.5,47.5,1.65,23.0,85.5,36.26,24.98
2017,12,4,17,0,191.0,32.0,1.3,22.0,49.0,24.72,13.9
2017,12,4,17,15,95.5,16.0,1.35,21.5,24.5,12.46,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.85,11.5,5.0,4.27,0.0
2017,12,5,7,30,0.0,10.0,6.0,11.0,10.0,8.23,0.0
2017,12,5,7,45,8.5,29.0,6.15,10.5,30.5,39.76,25.72
2017,12,5,8,0,17.0,48.0,6.3,10.0,51.0,68.14,52.5
2017,12,5,8,15,31.5,68.5,6.35,10.0,75.5,101.15,82.24
2017,12,5,8,30,46.0,89.0,6.4,10.0,100.0,132.94,110.66
2017,12,5,8,45,59.5,108.0,6.5,10.5,125.5,161.03,135.23
2017,12,5,9,0,73.0,127.0,6.6,11.0,151.0,188.67,158.89
2017,12,5,9,15,63.5,143.5,6.55,11.0,166.0,195.52,164.1
2017,12,5,9,30,54.0,160.0,6.5,11.0,181.0,202.09,168.91
2017,12,5,9,45,57.5,176.5,6.5,11.5,201.0,217.85,181.44
2017,12,5,10,0,61.0,193.0,6.5,12.0,221.0,233.1,193.37
2017,12,5,10,15,50.0,201.5,6.5,12.5,226.0,228.77,188.55
2017,12,5,10,30,39.0,210.0,6.5,13.0,231.0,224.84,184.18
2017,12,5,10,45,40.0,221.0,6.5,13.5,243.0,231.81,189.15
2017,12,5,11,0,41.0,232.0,6.5,14.0,255.0,238.43,193.8
2017,12,5,11,15,20.5,167.0,6.45,14.0,178.5,154.04,123.72
2017,12,5,11,30,0.0,102.0,6.4,14.0,102.0,85.0,65.88
2017,12,5,11,45,0.0,103.5,6.4,14.5,103.5,86.21,66.73
2017,12,5,12,0,0.0,105.0,6.4,15.0,105.0,87.41,67.56
2017,12,5,12,15,0.0,109.0,6.35,15.0,109.0,90.67,70.25
2017,12,5,12,30,0.0,113.0,6.3,15.0,113.0,93.87,72.91
2017,12,5,12,45,0.0,115.0,6.25,15.5,115.0,95.38,74.04
2017,12,5,13,0,0.0,117.0,6.2,16.0,117.0,96.84,75.14
2017,12,5,13,15,14.5,173.0,6.15,16.0,181.5,144.83,114.32
2017,12,5,13,30,29.0,229.0,6.1,16.0,246.0,184.52,146.2
2017,12,5,13,45,14.5,177.0,6.1,16.0,185.5,144.18,113.78
2017,12,5,14,0,0.0,125.0,6.1,16.0,125.0,101.85,79.63
2017,12,5,14,15,36.5,168.5,6.1,16.0,186.5,130.25,102.13
2017,12,5,14,30,73.0,212.0,6.1,16.0,248.0,150.45,125.74
2017,12,5,14,45,70.0,197.0,6.1,16.0,229.5,140.79,117.66
2017,12,5,15,0,67.0,182.0,6.1,16.0,211.0,131.0,109.45
2017,12,5,15,15,64.0,164.5,6.05,15.5,190.0,119.55,99.92
2017,12,5,15,30,61.0,147.0,6.0,15.0,169.0,107.81,90.02
2017,12,5,15,45,55.0,128.0,6.0,15.0,145.5,94.9,78.76
2017,12,5,16,0,49.0,109.0,6.0,15.0,122.0,81.69,67.09
2017,12,5,16,15,39.5,89.0,5.75,14.5,98.0,67.58,54.53
2017,12,5,16,30,30.0,69.0,5.5,14.0,74.0,53.18,41.48
2017,12,5,16,45,15.0,49.0,5.3,13.5,51.5,38.47,27.95
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,23.49,13.52
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,11.97,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.85,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.71,0.0
2017,12,6,7,45,0.0,6.5,3.75,4.0,6.5,5.33,0.0
2017,12,6,8,0,0.0,11.0,3.7,4.0,11.0,9.03,2.17
2017,12,6,8,15,0.0,17.0,3.7,4.0,17.0,13.98,6.69
2017,12,6,8,30,0.0,23.0,3.7,4.0,23.0,18.94,11.2
2017,12,6,8,45,0.0,29.0,3.7,4.5,29.0,23.91,15.65
2017,12,6,9,0,0.0,35.0,3.7,5.0,35.0,28.89,20.04
2017,12,6,9,15,0.0,50.0,3.75,5.0,50.0,41.35,31.04
2017,12,6,9,30,0.0,65.0,3.8,5.0,65.0,53.86,41.98
2017,12,6,9,45,0.0,79.5,3.85,5.0,79.5,66.1,52.59
2017,12,6,10,0,0.0,94.0,3.9,5.0,94.0,78.91,63.64
2017,12,6,10,15,0.0,96.5,3.9,5.0,96.5,80.84,65.15
2017,12,6,10,30,0.0,99.0,3.9,5.0,99.0,82.83,66.73
2017,12,6,10,45,0.0,105.5,3.9,5.0,105.5,88.34,71.37
2017,12,6,11,0,0.0,112.0,3.9,5.0,112.0,93.81,75.97
2017,12,6,11,15,0.0,139.5,3.95,5.0,139.5,117.42,96.13
2017,12,6,11,30,0.0,167.0,4.0,5.0,167.0,140.74,115.89
2017,12,6,11,45,0.0,127.5,4.1,5.0,127.5,106.47,86.54
2017,12,6,12,0,0.0,88.0,4.2,5.0,88.0,73.19,57.93
2017,12,6,12,15,0.0,92.0,4.3,5.0,92.0,76.55,60.82
2017,12,6,12,30,0.0,96.0,4.4,5.0,96.0,79.85,63.67
2017,12,6,12,45,0.0,84.0,4.55,5.5,84.0,69.85,54.95
2017,12,6,13,0,0.0,72.0,4.7,6.0,72.0,59.81,46.23
2017,12,6,13,15,0.0,103.5,4.75,6.0,103.5,85.81,68.66
2017,12,6,13,30,0.0,135.0,4.8,6.0,135.0,110.54,89.92
2017,12,6,13,45,0.0,106.5,4.85,6.0,106.5,87.9,70.59
2017,12,6,14,0,0.0,78.0,4.9,6.0,78.0,64.78,50.75
2017,12,6,14,15,0.0,72.0,4.85,6.0,72.0,59.75,46.5
2017,12,6,14,30,0.0,66.0,4.8,6.0,66.0,54.73,44.32
2017,12,6,14,45,0.0,65.5,4.8,6.0,65.5,54.3,44.03
2017,12,6,15,0,0.0,65.0,4.8,6.0,65.0,53.87,43.75
2017,12,6,15,15,0.0,58.5,4.7,6.0,58.5,48.44,38.9
2017,12,6,15,30,0.0,52.0,4.6,6.0,52.0,43.02,34.01
2017,12,6,15,45,0.0,45.0,4.6,6.0,45.0,37.19,28.7
2017,12,6,16,0,0.0,38.0,4.6,6.0,38.0,31.38,23.34
2017,12,6,16,15,0.0,30.5,4.35,5.5,30.5,25.15,17.57
2017,12,6,16,30,0.0,23.0,4.1,5.0,23.0,18.94,11.74
2017,12,6,16,45,0.0,16.0,3.95,5.0,16.0,13.16,6.23
2017,12,6,17,0,0.0,9.0,3.8,5.0,9.0,7.39,0.56
2017,12,6,17,15,0.0,4.5,3.6,4.5,4.5,3.69,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.56,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.0,9.0,7.39,0.11
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,12.33,4.98
2017,12,7,8,15,0.0,22.5,2.9,5.0,22.5,18.53,10.64
2017,12,7,8,30,0.0,30.0,3.0,5.0,30.0,24.74,16.28
2017,12,7,8,45,0.0,37.5,3.1,5.0,37.5,30.96,21.87
2017,12,7,9,0,0.0,45.0,3.2,5.0,45.0,37.19,27.41
2017,12,7,9,15,0.0,65.5,3.3,5.0,65.5,54.28,42.46
2017,12,7,9,30,0.0,86.0,3.4,5.0,86.0,72.65,58.48
2017,12,7,9,45,0.0,71.0,3.55,5.0,71.0,58.88,46.27
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,46.38,35.21
2017,12,7,10,15,0.0,67.0,3.85,5.0,67.0,55.56,43.16
2017,12,7,10,30,0.0,78.0,4.0,5.0,78.0,64.76,51.07
2017,12,7,10,45,0.0,93.0,4.15,5.5,93.0,77.46,61.87
2017,12,7,11,0,0.0,108.0,4.3,6.0,108.0,90.35,72.74
2017,12,7,11,15,0.0,125.5,4.4,6.0,125.5,105.29,85.44
2017,12,7,11,30,0.0,143.0,4.5,6.0,143.0,120.03,97.93
2017,12,7,11,45,0.5,157.5,4.65,6.0,158.0,132.23,108.24
2017,12,7,12,0,1.0,172.0,4.8,6.0,173.0,144.12,118.28
2017,12,7,12,15,15.0,206.5,4.9,6.0,216.0,178.54,147.33
2017,12,7,12,30,29.0,241.0,5.0,6.0,259.0,212.62,175.73
2017,12,7,12,45,105.5,261.0,5.15,6.0,324.5,252.84,208.0
2017,12,7,13,0,182.0,281.0,5.3,6.0,390.0,284.65,231.9
2017,12,7,13,15,92.5,229.5,5.45,6.0,285.0,208.1,169.46
2017,12,7,13,30,3.0,178.0,5.6,6.0,180.0,144.23,118.51
2017,12,7,13,45,1.5,148.5,5.75,6.0,149.5,120.58,98.58
2017,12,7,14,0,0.0,119.0,5.9,6.0,119.0,97.28,78.81
2017,12,7,14,15,0.0,103.5,5.9,5.5,103.5,85.04,68.53
2017,12,7,14,30,0.0,88.0,5.9,5.0,88.0,72.88,61.0
2017,12,7,14,45,0.0,54.0,5.9,5.0,54.0,44.71,35.43
2017,12,7,15,0,0.0,20.0,5.9,5.0,20.0,16.5,9.57
2017,12,7,15,15,0.0,18.0,5.8,4.5,18.0,14.84,8.09
2017,12,7,15,30,0.0,16.0,5.7,4.0,16.0,13.18,6.6
2017,12,7,15,45,0.0,13.5,5.65,4.0,13.5,11.11,4.69
2017,12,7,16,0,0.0,11.0,5.6,4.0,11.0,9.04,2.76
2017,12,7,16,15,0.0,9.0,5.35,3.5,9.0,7.39,1.22
2017,12,7,16,30,0.0,7.0,5.1,3.0,7.0,5.74,0.0
2017,12,7,16,45,0.0,4.5,4.9,2.5,4.5,3.69,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.64,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.82,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,262.0,28.5,1.9,0.0,62.0,253.68,193.95
2017,12,8,8,0,524.0,36.0,2.0,0.0,103.0,438.56,373.27
2017,12,8,8,15,604.5,43.0,1.95,0.5,152.5,511.79,439.23
2017,12,8,8,30,685.0,50.0,1.9,1.0,202.0,584.12,500.42
2017,12,8,8,45,736.5,54.0,1.9,1.5,251.0,630.51,537.86
2017,12,8,9,0,788.0,58.0,1.9,2.0,300.0,674.35,571.39
2017,12,8,9,15,820.5,61.5,1.9,2.5,346.5,700.7,589.89
2017,12,8,9,30,853.0,65.0,1.9,3.0,393.0,723.73,605.26
2017,12,8,9,45,877.0,67.5,1.95,4.0,434.0,735.73,611.15
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,737.88,609.55
2017,12,8,10,15,917.0,72.0,2.05,5.5,510.5,736.32,606.36
2017,12,8,10,30,933.0,74.0,2.1,6.0,546.0,730.95,600.31
2017,12,8,10,45,944.5,75.0,2.2,6.5,573.5,717.56,587.57
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,700.43,571.82
2017,12,8,11,15,963.0,77.0,2.35,7.5,621.0,676.78,550.54
2017,12,8,11,30,970.0,78.0,2.4,8.0,641.0,649.61,526.25
2017,12,8,11,45,971.0,79.5,2.5,8.5,652.0,616.21,496.95
2017,12,8,12,0,972.0,81.0,2.6,9.0,663.0,579.84,464.7
2017,12,8,12,15,973.0,81.5,2.65,9.0,665.5,539.71,429.39
2017,12,8,12,30,974.0,82.0,2.7,9.0,668.0,496.97,391.01
2017,12,8,12,45,972.5,81.5,2.75,9.5,662.0,449.94,347.59
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,400.91,301.68
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.5,348.52,253.1
2017,12,8,13,30,960.0,79.0,3.0,10.0,627.0,294.94,203.47
2017,12,8,13,45,950.5,78.0,3.1,10.0,603.5,239.68,153.99
2017,12,8,14,0,941.0,77.0,3.2,10.0,580.0,184.09,108.4
2017,12,8,14,15,928.0,75.5,3.2,10.0,549.0,127.79,71.46
2017,12,8,14,30,915.0,74.0,3.2,10.0,518.0,72.02,59.03
2017,12,8,14,45,892.5,73.0,3.25,10.0,480.0,60.73,49.11
2017,12,8,15,0,870.0,72.0,3.3,10.0,442.0,60.25,48.81
2017,12,8,15,15,843.0,69.0,3.05,9.5,398.5,58.23,47.21
2017,12,8,15,30,816.0,66.0,2.8,9.0,355.0,56.23,45.6
2017,12,8,15,45,776.0,61.5,2.6,9.0,307.5,52.9,42.64
2017,12,8,16,0,736.0,57.0,2.4,9.0,260.0,49.56,39.6
2017,12,8,16,15,674.5,51.5,2.05,8.0,210.0,45.2,35.67
2017,12,8,16,30,613.0,46.0,1.7,7.0,160.0,40.88,31.59
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,30.42,21.69
2017,12,8,17,0,412.0,28.0,1.0,6.0,66.0,23.28,13.96
2017,12,8,17,15,206.0,14.0,1.0,5.5,33.0,11.41,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,181.1,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,333.6,249.76
2017,12,9,8,0,551.0,31.0,4.4,3.0,101.0,452.14,383.86
2017,12,9,8,15,628.0,37.0,4.25,3.5,149.0,520.86,447.99
2017,12,9,8,30,705.0,43.0,4.1,4.0,197.0,589.22,507.02
2017,12,9,8,45,743.0,48.5,3.95,5.0,244.5,627.44,537.24
2017,12,9,9,0,781.0,54.0,3.8,6.0,292.0,663.26,563.75
2017,12,9,9,15,813.0,57.5,3.9,7.0,337.5,689.27,581.92
2017,12,9,9,30,845.0,61.0,4.0,8.0,383.0,712.06,596.85
2017,12,9,9,45,868.0,63.0,4.1,9.5,423.5,716.53,596.09
2017,12,9,10,0,891.0,65.0,4.2,11.0,464.0,724.04,597.76
2017,12,9,10,15,906.5,66.5,4.45,12.0,498.5,721.93,593.91
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,716.11,587.28
2017,12,9,10,45,934.0,69.0,5.0,14.0,560.5,703.57,574.55
2017,12,9,11,0,946.0,70.0,5.3,15.0,588.0,687.3,558.63
2017,12,9,11,15,952.5,70.5,5.25,15.0,607.0,663.37,537.38
2017,12,9,11,30,959.0,71.0,5.2,15.0,626.0,636.03,513.18
2017,12,9,11,45,963.5,71.0,5.2,15.5,637.5,603.73,483.92
2017,12,9,12,0,968.0,71.0,5.2,16.0,649.0,568.33,451.75
2017,12,9,12,15,968.5,71.0,5.1,16.0,651.5,528.04,415.75
2017,12,9,12,30,969.0,71.0,5.0,16.0,654.0,485.21,376.95
2017,12,9,12,45,968.5,70.0,4.95,16.5,648.0,438.73,333.87
2017,12,9,13,0,968.0,69.0,4.9,17.0,642.0,390.18,288.45
2017,12,9,13,15,963.0,68.5,4.85,17.0,627.5,338.9,241.0
2017,12,9,13,30,958.0,68.0,4.8,17.0,613.0,286.36,192.65
2017,12,9,13,45,950.5,67.0,4.75,17.0,590.5,231.93,144.39
2017,12,9,14,0,943.0,66.0,4.7,17.0,568.0,176.97,99.87
2017,12,9,14,15,931.0,64.5,4.6,17.0,538.5,121.0,63.65
2017,12,9,14,30,919.0,63.0,4.5,17.0,509.0,65.47,51.74
2017,12,9,14,45,896.5,63.0,4.45,17.0,472.0,60.74,47.76
2017,12,9,15,0,874.0,63.0,4.4,17.0,435.0,60.17,47.38
2017,12,9,15,15,850.0,60.5,4.0,16.5,393.0,57.76,45.48
2017,12,9,15,30,826.0,58.0,3.6,16.0,351.0,50.01,38.82
2017,12,9,15,45,790.0,54.5,3.25,15.5,304.5,47.33,36.58
2017,12,9,16,0,754.0,51.0,2.9,15.0,258.0,44.65,34.27
2017,12,9,16,15,697.5,46.0,2.6,13.5,209.5,40.57,30.74
2017,12,9,16,30,641.0,41.0,2.3,12.0,161.0,36.51,27.03
2017,12,9,16,45,544.5,33.5,2.0,11.0,114.5,30.02,20.89
2017,12,9,17,0,448.0,26.0,1.7,10.0,68.0,23.55,13.92
2017,12,9,17,15,224.0,13.0,1.7,9.5,34.0,11.5,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.3,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.3,3.0,20.0,181.32,0.0
2017,12,10,7,45,419.5,22.0,1.3,4.0,61.5,340.39,244.58
2017,12,10,8,0,575.0,32.0,1.3,5.0,103.0,468.63,386.21
2017,12,10,8,15,653.5,38.0,1.5,6.0,153.0,539.09,449.44
2017,12,10,8,30,732.0,44.0,1.7,7.0,203.0,608.9,507.57
2017,12,10,8,45,778.0,48.5,1.9,8.0,252.5,651.94,541.84
2017,12,10,9,0,824.0,53.0,2.1,9.0,302.0,692.54,572.4
2017,12,10,9,15,854.5,55.5,1.95,10.0,348.0,709.62,581.36
2017,12,10,9,30,885.0,58.0,1.8,11.0,394.0,730.09,592.18
2017,12,10,9,45,906.5,60.0,1.65,12.0,435.0,739.96,594.53
2017,12,10,10,0,928.0,62.0,1.5,13.0,476.0,746.21,594.06
2017,12,10,10,15,942.0,63.5,1.5,13.5,510.5,742.74,589.12
2017,12,10,10,30,956.0,65.0,1.5,14.0,545.0,735.48,581.68
