Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,10,45,967.0,66.0,1.5,15.0,573.0,721.78,567.71
2017,12,10,11,0,978.0,67.0,1.5,16.0,601.0,704.27,550.72
2017,12,10,11,15,855.0,98.5,1.5,16.0,576.5,636.41,498.02
2017,12,10,11,30,732.0,130.0,1.5,16.0,552.0,566.73,444.04
2017,12,10,11,45,860.5,102.0,1.55,16.5,607.0,580.16,451.69
2017,12,10,12,0,989.0,74.0,1.6,17.0,662.0,582.23,448.94
2017,12,10,12,15,989.5,74.0,1.6,17.0,665.0,541.13,414.03
2017,12,10,12,30,990.0,74.0,1.6,17.0,668.0,497.44,376.54
2017,12,10,12,45,989.0,73.5,1.6,17.5,662.5,450.29,334.76
2017,12,10,13,0,988.0,73.0,1.6,18.0,657.0,401.05,290.48
2017,12,10,13,15,983.5,72.0,1.55,18.0,642.5,348.48,243.46
2017,12,10,13,30,979.0,71.0,1.5,18.0,628.0,294.6,195.31
2017,12,10,13,45,835.0,98.5,1.45,18.5,561.0,231.05,146.32
2017,12,10,14,0,691.0,126.0,1.4,19.0,494.0,178.9,110.62
2017,12,10,14,15,563.5,152.0,1.35,19.0,441.5,144.15,93.69
2017,12,10,14,30,436.0,178.0,1.3,19.0,389.0,121.25,98.87
2017,12,10,14,45,667.0,122.0,1.3,19.0,418.0,87.08,69.97
2017,12,10,15,0,898.0,66.0,1.3,19.0,447.0,62.58,49.05
2017,12,10,15,15,873.5,63.0,1.1,18.5,404.0,59.81,46.89
2017,12,10,15,30,849.0,60.0,0.9,18.0,361.0,51.82,40.1
2017,12,10,15,45,814.0,56.5,0.75,17.5,314.0,49.16,37.92
2017,12,10,16,0,779.0,53.0,0.6,17.0,267.0,46.52,35.68
2017,12,10,16,15,722.5,48.0,0.65,16.0,217.0,42.46,32.13
2017,12,10,16,30,666.0,43.0,0.7,15.0,167.0,38.43,28.43
2017,12,10,16,45,569.0,35.0,0.75,14.5,119.0,31.5,21.89
2017,12,10,17,0,472.0,27.0,0.8,14.0,71.0,24.57,14.54
2017,12,10,17,15,236.0,13.5,0.9,13.5,35.5,11.98,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,11.95,0.0
2017,12,11,7,45,161.0,27.5,2.6,7.0,47.0,179.73,123.8
2017,12,11,8,0,322.0,41.0,2.7,8.0,80.0,311.57,258.66
2017,12,11,8,15,386.5,52.0,2.75,8.5,120.0,373.5,315.92
2017,12,11,8,30,451.0,63.0,2.8,9.0,160.0,435.55,370.03
2017,12,11,8,45,490.5,72.0,2.9,9.5,200.0,476.62,404.63
2017,12,11,9,0,530.0,81.0,3.0,10.0,240.0,515.92,436.23
2017,12,11,9,15,490.0,102.5,2.85,10.5,267.0,502.63,422.89
2017,12,11,9,30,450.0,124.0,2.7,11.0,294.0,493.32,412.46
2017,12,11,9,45,673.5,97.0,2.6,12.0,381.5,624.78,515.22
2017,12,11,10,0,897.0,70.0,2.5,13.0,469.0,733.34,593.47
2017,12,11,10,15,912.5,72.0,2.2,14.0,504.0,731.76,585.99
2017,12,11,10,30,928.0,74.0,1.9,15.0,539.0,726.42,576.41
2017,12,11,10,45,941.5,74.5,1.65,16.5,567.0,714.23,560.25
2017,12,11,11,0,955.0,75.0,1.4,18.0,595.0,698.24,541.28
2017,12,11,11,15,961.5,76.0,1.5,18.5,615.0,674.67,521.81
2017,12,11,11,30,968.0,77.0,1.6,19.0,635.0,647.62,499.44
2017,12,11,11,45,971.0,78.0,1.75,20.0,646.5,615.25,472.07
2017,12,11,12,0,974.0,79.0,1.9,21.0,658.0,579.78,441.76
2017,12,11,12,15,754.5,141.5,2.05,21.0,591.5,492.23,374.58
2017,12,11,12,30,535.0,204.0,2.2,21.0,525.0,410.31,311.95
2017,12,11,12,45,754.0,141.0,2.4,21.5,588.5,415.51,309.63
2017,12,11,13,0,973.0,78.0,2.6,22.0,652.0,401.05,288.69
2017,12,11,13,15,906.0,86.0,2.65,22.0,611.0,338.53,236.13
2017,12,11,13,30,839.0,94.0,2.7,22.0,570.0,276.5,184.66
2017,12,11,13,45,509.5,169.5,2.8,22.0,455.5,219.04,149.25
2017,12,11,14,0,180.0,245.0,2.9,22.0,341.0,199.24,147.58
2017,12,11,14,15,423.5,180.5,2.9,21.5,390.5,152.98,104.68
2017,12,11,14,30,667.0,116.0,2.9,21.0,440.0,86.37,68.72
2017,12,11,14,45,696.0,99.5,2.9,21.0,415.5,71.36,56.09
2017,12,11,15,0,725.0,83.0,2.9,21.0,391.0,61.27,47.54
2017,12,11,15,15,784.0,72.0,2.6,20.0,375.5,59.9,46.67
2017,12,11,15,30,843.0,61.0,2.3,19.0,360.0,52.54,40.55
2017,12,11,15,45,806.5,57.5,2.0,18.5,313.0,49.9,38.38
2017,12,11,16,0,770.0,54.0,1.7,18.0,266.0,47.28,36.16
2017,12,11,16,15,713.5,49.0,1.7,16.5,216.5,43.26,32.73
2017,12,11,16,30,657.0,44.0,1.7,15.0,167.0,39.28,29.14
2017,12,11,16,45,559.5,36.0,1.7,14.0,119.0,32.38,22.68
2017,12,11,17,0,462.0,28.0,1.7,13.0,71.0,25.49,15.4
2017,12,11,17,15,231.0,14.0,1.7,12.5,35.5,12.44,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,16.0,163.55,0.0
2017,12,12,7,45,395.5,21.0,4.05,6.5,56.5,319.98,217.26
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,450.05,374.13
2017,12,12,8,15,632.0,37.5,4.45,7.5,146.0,521.62,441.72
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,592.81,504.13
2017,12,12,8,45,759.5,48.0,4.95,8.5,244.0,636.23,541.18
2017,12,12,9,0,807.0,52.0,5.2,9.0,293.0,677.27,574.49
2017,12,12,9,15,837.5,55.0,5.3,9.5,338.5,695.15,587.47
2017,12,12,9,30,868.0,58.0,5.4,10.0,384.0,716.46,602.62
2017,12,12,9,45,890.0,60.0,5.55,10.5,424.5,726.95,609.01
2017,12,12,10,0,912.0,62.0,5.7,11.0,465.0,733.89,612.52
2017,12,12,10,15,927.0,63.5,5.65,11.5,499.5,731.54,608.01
2017,12,12,10,30,942.0,65.0,5.6,12.0,534.0,725.43,600.72
2017,12,12,10,45,954.0,65.0,5.55,12.5,562.0,711.75,586.66
2017,12,12,11,0,966.0,65.0,5.5,13.0,590.0,694.35,569.42
2017,12,12,11,15,973.0,66.0,5.4,13.0,610.0,671.2,548.36
2017,12,12,11,30,980.0,67.0,5.3,13.0,630.0,644.51,524.24
2017,12,12,11,45,970.0,74.0,5.25,13.5,640.0,611.08,493.54
2017,12,12,12,0,960.0,81.0,5.2,14.0,650.0,575.03,460.44
2017,12,12,12,15,961.5,81.0,5.1,14.0,653.5,535.57,424.91
2017,12,12,12,30,963.0,81.0,5.0,14.0,657.0,493.49,386.52
2017,12,12,12,45,964.5,79.5,4.9,14.5,652.0,447.63,343.64
2017,12,12,13,0,966.0,78.0,4.8,15.0,647.0,399.55,298.28
2017,12,12,13,15,962.0,77.5,4.7,15.0,633.5,348.65,250.85
2017,12,12,13,30,958.0,77.0,4.6,15.0,620.0,296.38,202.4
2017,12,12,13,45,952.5,75.0,4.5,15.5,598.5,241.5,153.02
2017,12,12,14,0,947.0,73.0,4.4,16.0,577.0,185.91,107.18
2017,12,12,14,15,936.0,71.5,4.25,16.0,547.5,129.75,69.99
2017,12,12,14,30,925.0,70.0,4.1,16.0,518.0,73.86,59.27
2017,12,12,14,45,892.0,72.5,4.0,16.0,479.0,60.37,47.63
2017,12,12,15,0,859.0,75.0,3.9,16.0,440.0,62.39,49.53
2017,12,12,15,15,833.0,72.0,3.6,15.5,397.5,60.46,48.04
2017,12,12,15,30,807.0,69.0,3.3,15.0,355.0,58.54,46.54
2017,12,12,15,45,770.5,64.5,3.0,14.5,308.5,55.31,43.84
2017,12,12,16,0,734.0,60.0,2.7,14.0,262.0,52.08,41.04
2017,12,12,16,15,675.0,54.0,2.35,12.5,213.0,47.38,36.96
2017,12,12,16,30,616.0,48.0,2.0,11.0,164.0,39.17,29.54
2017,12,12,16,45,515.5,39.5,1.7,10.0,117.0,32.53,23.23
2017,12,12,17,0,415.0,31.0,1.4,9.0,70.0,25.9,16.1
2017,12,12,17,15,207.5,15.5,1.4,8.5,35.0,12.69,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.12,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,20.74,8.26
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,38.52,27.16
2017,12,13,8,15,8.0,58.0,1.75,5.5,60.0,63.31,49.72
2017,12,13,8,30,16.0,77.0,2.0,6.0,81.0,87.12,71.17
2017,12,13,8,45,23.0,95.0,2.3,7.0,101.5,119.02,99.07
2017,12,13,9,0,30.0,113.0,2.6,8.0,122.0,140.91,117.81
2017,12,13,9,15,92.5,135.5,2.7,8.0,169.5,222.48,188.81
2017,12,13,9,30,155.0,158.0,2.8,8.0,217.0,289.18,245.59
2017,12,13,9,45,138.5,176.0,2.9,8.5,232.5,291.44,245.67
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,292.95,245.31
2017,12,13,10,15,177.5,207.0,3.15,9.5,292.0,338.58,282.77
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,381.69,317.22
2017,12,13,10,45,224.0,234.0,3.45,10.5,350.5,379.97,313.96
2017,12,13,11,0,215.0,248.0,3.6,11.0,365.0,377.41,310.24
2017,12,13,11,15,288.0,245.0,3.65,11.0,407.0,417.77,342.34
2017,12,13,11,30,361.0,242.0,3.7,11.0,449.0,442.29,361.04
2017,12,13,11,45,444.0,223.0,3.8,11.5,482.5,460.26,373.42
2017,12,13,12,0,527.0,204.0,3.9,12.0,516.0,463.36,373.33
2017,12,13,12,15,431.0,233.0,3.9,12.0,489.0,415.43,333.03
2017,12,13,12,30,335.0,262.0,3.9,12.0,462.0,368.83,294.44
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,351.82,277.85
2017,12,13,13,0,401.0,241.0,3.9,13.0,478.0,331.49,257.87
2017,12,13,13,15,397.0,236.5,3.85,13.0,466.0,301.36,230.95
2017,12,13,13,30,393.0,232.0,3.8,13.0,454.0,271.02,203.98
2017,12,13,13,45,370.5,227.0,3.75,13.0,430.5,236.72,175.22
2017,12,13,14,0,348.0,222.0,3.7,13.0,407.0,204.32,149.69
2017,12,13,14,15,344.5,211.0,3.65,13.0,386.0,171.76,126.33
2017,12,13,14,30,341.0,200.0,3.6,13.0,365.0,139.56,109.45
2017,12,13,14,45,372.5,178.0,3.55,13.0,346.5,123.23,103.46
2017,12,13,15,0,404.0,156.0,3.5,13.0,328.0,106.35,88.9
2017,12,13,15,15,391.5,143.0,3.25,12.5,296.5,98.99,82.79
2017,12,13,15,30,379.0,130.0,3.0,12.0,265.0,91.42,76.4
2017,12,13,15,45,366.5,114.0,2.75,11.5,230.5,81.54,67.84
2017,12,13,16,0,354.0,98.0,2.5,11.0,196.0,71.33,58.82
2017,12,13,16,15,324.0,82.5,2.4,10.5,159.5,60.97,49.49
2017,12,13,16,30,294.0,67.0,2.3,10.0,123.0,50.29,39.63
2017,12,13,16,45,246.5,50.0,2.2,9.5,87.5,38.06,28.19
2017,12,13,17,0,199.0,33.0,2.1,9.0,52.0,25.48,15.79
2017,12,13,17,15,99.5,16.5,2.15,8.5,26.0,12.84,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.65,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.9,5.0,8.0,6.83,0.0
2017,12,14,7,45,72.0,25.5,2.15,6.0,34.0,100.24,59.33
2017,12,14,8,0,144.0,43.0,2.4,7.0,60.0,177.26,145.57
2017,12,14,8,15,183.0,62.0,2.45,7.5,93.5,227.4,192.31
2017,12,14,8,30,222.0,81.0,2.5,8.0,127.0,276.97,236.42
2017,12,14,8,45,263.0,94.5,2.6,8.5,162.0,319.36,273.24
2017,12,14,9,0,304.0,108.0,2.7,9.0,197.0,361.7,308.73
2017,12,14,9,15,449.0,102.0,2.6,10.0,257.0,471.4,398.4
2017,12,14,9,30,594.0,96.0,2.5,11.0,317.0,572.24,476.71
2017,12,14,9,45,590.5,109.0,2.45,12.0,348.5,577.23,476.31
2017,12,14,10,0,587.0,122.0,2.4,13.0,380.0,579.34,474.16
2017,12,14,10,15,695.0,110.5,2.4,13.5,438.5,631.08,512.38
2017,12,14,10,30,803.0,99.0,2.4,14.0,497.0,673.6,542.27
2017,12,14,10,45,704.0,127.5,2.4,15.0,490.0,620.66,496.98
2017,12,14,11,0,605.0,156.0,2.4,16.0,483.0,563.98,449.84
2017,12,14,11,15,313.5,188.0,2.45,16.0,358.0,378.26,303.71
2017,12,14,11,30,22.0,220.0,2.5,16.0,233.0,200.41,159.19
2017,12,14,11,45,100.0,250.0,2.55,16.0,309.5,273.73,218.67
2017,12,14,12,0,178.0,280.0,2.6,16.0,386.0,338.5,268.97
2017,12,14,12,15,207.0,279.5,2.65,16.0,403.0,339.02,268.09
2017,12,14,12,30,236.0,279.0,2.7,16.0,420.0,336.68,264.83
2017,12,14,12,45,222.0,278.0,2.8,16.5,409.5,314.25,245.56
2017,12,14,13,0,208.0,277.0,2.9,17.0,399.0,292.52,226.95
2017,12,14,13,15,248.0,265.0,2.95,17.0,408.0,279.52,214.19
2017,12,14,13,30,288.0,253.0,3.0,17.0,417.0,261.08,196.57
2017,12,14,13,45,212.0,249.5,3.15,17.0,367.5,225.05,169.77
2017,12,14,14,0,136.0,246.0,3.3,17.0,318.0,195.0,149.02
2017,12,14,14,15,191.0,229.0,3.25,16.5,325.0,175.54,132.99
2017,12,14,14,30,246.0,212.0,3.2,16.0,332.0,144.75,112.92
2017,12,14,14,45,260.0,194.5,3.15,16.0,313.0,131.32,109.21
2017,12,14,15,0,274.0,177.0,3.1,16.0,294.0,121.59,101.06
2017,12,14,15,15,261.0,162.5,2.8,15.5,265.0,112.99,94.0
2017,12,14,15,30,248.0,148.0,2.5,15.0,236.0,104.14,86.63
2017,12,14,15,45,235.5,129.5,2.25,14.5,204.5,92.56,76.73
2017,12,14,16,0,223.0,111.0,2.0,14.0,173.0,80.59,66.31
2017,12,14,16,15,201.5,92.0,1.95,13.0,140.0,67.84,55.1
2017,12,14,16,30,180.0,73.0,1.9,12.0,107.0,54.71,43.24
2017,12,14,16,45,142.5,53.5,1.9,11.5,75.5,40.77,30.34
2017,12,14,17,0,105.0,34.0,1.9,11.0,44.0,26.46,16.52
2017,12,14,17,15,52.5,17.0,2.05,11.0,22.0,13.53,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,49.0,20.5,3.45,5.5,26.0,73.53,39.76
2017,12,15,8,0,98.0,41.0,3.6,6.0,52.0,142.33,116.08
2017,12,15,8,15,121.5,61.0,3.7,6.5,81.5,183.03,154.55
2017,12,15,8,30,145.0,81.0,3.8,7.0,111.0,208.66,178.6
2017,12,15,8,45,167.0,98.5,3.95,7.5,141.0,256.09,219.91
2017,12,15,9,0,189.0,116.0,4.1,8.0,171.0,289.12,248.1
2017,12,15,9,15,136.5,135.5,4.25,8.5,178.5,255.05,217.45
2017,12,15,9,30,84.0,155.0,4.4,9.0,186.0,220.53,186.21
2017,12,15,9,45,204.5,165.0,4.6,9.5,251.5,326.17,276.83
2017,12,15,10,0,325.0,175.0,4.8,10.0,317.0,429.86,362.72
2017,12,15,10,15,397.5,175.0,4.7,10.0,362.0,484.66,406.4
2017,12,15,10,30,470.0,175.0,4.6,10.0,407.0,522.32,435.78
2017,12,15,10,45,303.5,212.0,4.55,10.5,365.0,422.31,350.56
2017,12,15,11,0,137.0,249.0,4.5,11.0,323.0,329.11,270.92
2017,12,15,11,15,220.5,250.5,4.35,11.5,374.5,372.29,305.75
2017,12,15,11,30,304.0,252.0,4.2,12.0,426.0,419.22,341.89
2017,12,15,11,45,331.5,252.0,4.1,12.5,445.0,417.78,338.52
2017,12,15,12,0,359.0,252.0,4.0,13.0,464.0,413.52,332.8
2017,12,15,12,15,371.0,250.5,3.85,13.0,471.0,397.62,318.15
2017,12,15,12,30,383.0,249.0,3.7,13.0,478.0,379.85,301.72
2017,12,15,12,45,638.5,171.5,3.6,13.5,548.5,399.54,310.61
2017,12,15,13,0,894.0,94.0,3.5,14.0,619.0,389.37,292.01
2017,12,15,13,15,889.0,93.0,3.35,14.0,605.5,340.17,246.53
2017,12,15,13,30,884.0,92.0,3.2,14.0,592.0,289.88,200.29
2017,12,15,13,45,876.0,90.5,3.05,14.0,571.5,237.75,153.84
2017,12,15,14,0,868.0,89.0,2.9,14.0,551.0,185.29,110.52
2017,12,15,14,15,855.5,87.0,2.7,14.0,522.0,131.99,74.12
2017,12,15,14,30,843.0,85.0,2.5,14.0,493.0,79.34,53.02
2017,12,15,14,45,825.5,82.0,2.4,14.0,458.0,66.52,53.43
2017,12,15,15,0,808.0,79.0,2.3,14.0,423.0,64.8,52.05
2017,12,15,15,15,782.0,75.5,2.05,13.5,382.5,62.59,50.33
2017,12,15,15,30,756.0,72.0,1.8,13.0,342.0,60.4,48.58
2017,12,15,15,45,719.5,67.0,1.55,12.5,297.0,56.88,45.61
2017,12,15,16,0,683.0,62.0,1.3,12.0,252.0,48.95,38.59
2017,12,15,16,15,625.0,56.0,1.1,11.5,205.0,44.72,34.77
2017,12,15,16,30,567.0,50.0,0.9,11.0,158.0,40.5,30.79
2017,12,15,16,45,474.5,40.5,0.75,10.5,113.0,33.15,23.81
2017,12,15,17,0,382.0,31.0,0.6,10.0,68.0,25.73,16.1
2017,12,15,17,15,191.0,15.5,0.55,10.0,34.0,12.62,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,36.5,20.5,0.95,6.5,24.5,54.75,26.12
2017,12,16,8,0,73.0,41.0,1.0,7.0,49.0,112.55,90.05
2017,12,16,8,15,99.0,61.0,1.05,7.5,77.5,154.35,128.63
2017,12,16,8,30,125.0,81.0,1.1,8.0,106.0,194.84,164.62
2017,12,16,8,45,137.5,99.0,1.2,8.5,133.5,221.76,187.95
2017,12,16,9,0,150.0,117.0,1.3,9.0,161.0,248.06,209.98
2017,12,16,9,15,75.0,80.5,1.5,9.0,102.5,141.45,118.74
2017,12,16,9,30,0.0,44.0,1.7,9.0,44.0,36.37,26.12
2017,12,16,9,45,0.0,93.5,1.9,9.5,93.5,79.34,63.18
2017,12,16,10,0,0.0,143.0,2.1,10.0,143.0,126.17,102.68
2017,12,16,10,15,1.0,152.0,2.15,9.5,152.5,133.76,108.98
2017,12,16,10,30,2.0,161.0,2.2,9.0,162.0,141.37,115.38
2017,12,16,10,45,1.0,152.5,2.3,9.0,153.0,131.41,106.75
2017,12,16,11,0,0.0,144.0,2.4,9.0,144.0,122.19,98.82
2017,12,16,11,15,0.0,87.5,2.45,9.0,87.5,72.74,56.83
2017,12,16,11,30,0.0,31.0,2.5,9.0,31.0,25.66,16.5
2017,12,16,11,45,2.5,108.5,2.55,9.0,110.0,91.82,73.05
2017,12,16,12,0,5.0,186.0,2.6,9.0,189.0,158.23,128.68
2017,12,16,12,15,2.5,156.0,2.5,8.5,157.5,130.97,105.9
2017,12,16,12,30,0.0,126.0,2.4,8.0,126.0,104.6,83.9
2017,12,16,12,45,0.0,145.0,2.3,8.0,145.0,119.83,96.8
2017,12,16,13,0,0.0,164.0,2.2,8.0,164.0,134.56,109.19
2017,12,16,13,15,0.0,140.0,2.05,8.0,140.0,114.97,92.73
2017,12,16,13,30,0.0,116.0,1.9,8.0,116.0,95.63,76.48
2017,12,16,13,45,0.0,73.0,1.8,8.0,73.0,60.61,46.71
2017,12,16,14,0,0.0,30.0,1.7,8.0,30.0,24.81,15.92
2017,12,16,14,15,0.0,35.0,1.65,8.0,35.0,28.95,19.57
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,33.09,23.21
2017,12,16,14,45,8.0,99.5,1.55,8.0,103.0,81.44,68.17
2017,12,16,15,0,16.0,159.0,1.5,8.0,166.0,122.29,104.71
2017,12,16,15,15,12.0,144.0,1.35,7.5,149.0,111.24,95.17
2017,12,16,15,30,8.0,129.0,1.2,7.0,132.0,100.04,85.5
2017,12,16,15,45,4.0,113.0,1.05,7.0,114.5,88.06,74.83
2017,12,16,16,0,0.0,97.0,0.9,7.0,97.0,75.94,63.9
2017,12,16,16,15,0.0,78.0,0.8,7.0,78.0,61.7,50.85
2017,12,16,16,30,0.0,59.0,0.7,7.0,59.0,47.26,37.44
2017,12,16,16,45,0.0,42.0,0.65,7.0,42.0,34.06,25.01
2017,12,16,17,0,0.0,25.0,0.6,7.0,25.0,20.66,12.07
2017,12,16,17,15,0.0,12.5,0.65,6.5,12.5,10.3,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.8,4.0,1.0,0.82,0.0
2017,12,17,8,0,0.0,2.0,0.8,4.0,2.0,1.64,0.0
2017,12,17,8,15,0.0,3.5,0.75,4.0,3.5,2.87,0.0
2017,12,17,8,30,0.0,5.0,0.7,4.0,5.0,4.1,0.0
2017,12,17,8,45,0.0,6.5,0.7,4.5,6.5,5.34,0.0
2017,12,17,9,0,0.0,8.0,0.7,5.0,8.0,6.57,0.23
2017,12,17,9,15,44.5,81.0,0.75,5.5,97.5,108.37,91.29
2017,12,17,9,30,89.0,154.0,0.8,6.0,187.0,223.43,189.33
2017,12,17,9,45,93.5,171.5,0.85,6.5,209.5,240.87,202.43
2017,12,17,10,0,98.0,189.0,0.9,7.0,232.0,257.63,215.29
2017,12,17,10,15,95.0,206.0,0.9,7.5,250.0,267.79,222.31
2017,12,17,10,30,92.0,223.0,0.9,8.0,268.0,277.34,228.8
2017,12,17,10,45,58.5,216.0,0.9,9.0,245.0,240.96,197.26
2017,12,17,11,0,25.0,209.0,0.9,10.0,222.0,197.65,160.48
2017,12,17,11,15,55.0,234.0,0.9,10.5,265.0,245.73,199.42
2017,12,17,11,30,85.0,259.0,0.9,11.0,308.0,281.28,227.0
2017,12,17,11,45,323.0,225.0,0.95,12.0,414.5,389.37,311.74
2017,12,17,12,0,561.0,191.0,1.0,13.0,521.0,471.67,371.25
2017,12,17,12,15,542.0,199.0,1.05,13.5,519.5,441.74,344.8
2017,12,17,12,30,523.0,207.0,1.1,14.0,518.0,411.43,318.74
2017,12,17,12,45,451.5,226.5,1.2,14.5,493.5,369.66,284.51
2017,12,17,13,0,380.0,246.0,1.3,15.0,469.0,330.62,252.75
2017,12,17,13,15,374.5,243.0,1.35,15.0,459.0,302.13,228.32
2017,12,17,13,30,369.0,240.0,1.4,15.0,449.0,273.51,203.71
2017,12,17,13,45,291.0,241.5,1.45,15.5,403.0,233.87,173.49
2017,12,17,14,0,213.0,243.0,1.5,16.0,357.0,205.02,153.5
2017,12,17,14,15,148.5,228.5,1.5,15.5,306.0,173.01,132.21
2017,12,17,14,30,84.0,214.0,1.5,15.0,255.0,153.96,121.73
2017,12,17,14,45,230.5,188.0,1.55,15.0,289.0,127.16,105.76
2017,12,17,15,0,377.0,162.0,1.6,15.0,323.0,113.96,94.66
2017,12,17,15,15,359.0,150.5,1.45,14.5,292.0,106.89,88.91
2017,12,17,15,30,341.0,139.0,1.3,14.0,261.0,99.63,82.9
2017,12,17,15,45,324.5,122.5,1.2,14.0,226.5,89.04,73.71
2017,12,17,16,0,308.0,106.0,1.1,14.0,192.0,78.12,64.11
2017,12,17,16,15,280.0,89.0,1.05,13.0,156.5,66.47,53.89
2017,12,17,16,30,252.0,72.0,1.0,12.0,121.0,54.5,43.1
2017,12,17,16,45,207.5,54.0,0.95,11.0,86.5,40.82,30.53
2017,12,17,17,0,163.0,36.0,0.9,10.0,52.0,27.62,17.81
2017,12,17,17,15,81.5,18.0,0.9,9.5,26.0,13.95,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,15.0,1.55,6.5,15.0,12.37,0.33
2017,12,18,8,0,0.0,30.0,1.7,7.0,30.0,26.39,16.42
2017,12,18,8,15,0.0,49.0,1.7,7.0,49.0,46.45,34.51
2017,12,18,8,30,0.0,68.0,1.7,7.0,68.0,65.14,51.25
2017,12,18,8,45,3.5,86.0,1.75,7.5,87.5,84.26,68.17
2017,12,18,9,0,7.0,104.0,1.8,8.0,107.0,103.03,84.48
2017,12,18,9,15,13.0,120.5,1.75,8.0,125.5,121.61,100.55
2017,12,18,9,30,19.0,137.0,1.7,8.0,144.0,140.03,116.24
2017,12,18,9,45,20.5,152.5,1.7,8.5,160.5,153.9,127.49
2017,12,18,10,0,22.0,168.0,1.7,9.0,177.0,167.59,138.43
2017,12,18,10,15,11.0,146.0,1.65,9.5,150.5,135.06,110.22
2017,12,18,10,30,0.0,124.0,1.6,10.0,124.0,105.54,84.68
2017,12,18,10,45,1.5,148.5,1.55,10.5,149.5,128.15,103.41
2017,12,18,11,0,3.0,173.0,1.5,11.0,175.0,150.38,121.47
2017,12,18,11,15,1.5,150.5,1.45,11.0,151.5,128.26,102.85
2017,12,18,11,30,0.0,128.0,1.4,11.0,128.0,107.28,85.27
2017,12,18,11,45,0.0,137.0,1.4,11.5,137.0,114.66,91.21
2017,12,18,12,0,0.0,146.0,1.4,12.0,146.0,121.9,96.97
2017,12,18,12,15,0.0,141.0,1.4,12.0,141.0,117.33,93.13
2017,12,18,12,30,0.0,136.0,1.4,12.0,136.0,112.86,89.42
2017,12,18,12,45,0.0,110.5,1.45,12.5,110.5,91.72,71.72
2017,12,18,13,0,0.0,85.0,1.5,13.0,85.0,70.67,54.08
2017,12,18,13,15,14.5,155.5,1.5,13.0,164.0,131.51,104.29
2017,12,18,13,30,29.0,226.0,1.5,13.0,243.0,183.78,146.34
2017,12,18,13,45,15.0,195.5,1.55,13.0,204.5,158.29,126.01
2017,12,18,14,0,1.0,165.0,1.6,13.0,166.0,131.85,105.13
2017,12,18,14,15,0.5,130.5,1.55,13.0,131.0,105.45,83.47
2017,12,18,14,30,0.0,96.0,1.5,13.0,96.0,79.01,61.54
2017,12,18,14,45,0.0,71.0,1.5,13.0,71.0,58.89,46.88
2017,12,18,15,0,0.0,46.0,1.5,13.0,46.0,38.05,28.47
2017,12,18,15,15,0.0,41.5,1.4,13.0,41.5,34.3,25.21
2017,12,18,15,30,0.0,37.0,1.3,13.0,37.0,30.55,21.91
2017,12,18,15,45,0.0,32.0,1.25,13.0,32.0,26.4,18.21
2017,12,18,16,0,0.0,27.0,1.2,13.0,27.0,22.25,14.48
2017,12,18,16,15,0.0,22.0,1.1,12.5,22.0,18.11,10.73
2017,12,18,16,30,0.0,17.0,1.0,12.0,17.0,13.98,6.94
2017,12,18,16,45,0.0,12.0,0.9,11.5,12.0,9.86,3.12
2017,12,18,17,0,0.0,7.0,0.8,11.0,7.0,5.74,0.0
2017,12,18,17,15,0.0,3.5,0.8,11.0,3.5,2.87,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.0,3.05,13.5,10.0,8.22,0.0
2017,12,19,8,0,0.0,20.0,3.2,14.0,20.0,16.49,7.75
2017,12,19,8,15,0.0,32.5,3.3,14.0,32.5,26.85,16.99
2017,12,19,8,30,0.0,45.0,3.4,14.0,45.0,37.36,26.24
2017,12,19,8,45,0.0,57.5,3.5,14.5,57.5,48.73,36.09
2017,12,19,9,0,0.0,70.0,3.6,15.0,70.0,59.95,45.64
2017,12,19,9,15,0.0,82.5,3.5,15.5,82.5,71.05,54.94
2017,12,19,9,30,0.0,95.0,3.4,16.0,95.0,82.05,64.0
2017,12,19,9,45,0.0,100.5,3.35,16.5,100.5,86.15,67.15
2017,12,19,10,0,0.0,106.0,3.3,17.0,106.0,90.41,70.41
2017,12,19,10,15,0.0,104.5,3.35,17.0,104.5,88.33,68.51
2017,12,19,10,30,0.0,103.0,3.4,17.0,103.0,86.55,66.89
2017,12,19,10,45,0.0,124.5,3.45,17.5,124.5,105.4,82.19
2017,12,19,11,0,0.0,146.0,3.5,18.0,146.0,124.06,97.15
2017,12,19,11,15,0.0,138.0,3.7,18.5,138.0,116.36,90.53
2017,12,19,11,30,0.0,130.0,3.9,19.0,130.0,109.01,84.27
2017,12,19,11,45,0.0,131.0,4.1,19.5,131.0,109.56,84.49
2017,12,19,12,0,0.0,132.0,4.3,20.0,132.0,110.12,84.74
2017,12,19,12,15,0.0,81.0,4.45,20.0,81.0,67.33,49.83
2017,12,19,12,30,0.0,30.0,4.6,20.0,30.0,24.84,14.9
2017,12,19,12,45,0.0,29.5,4.8,20.0,29.5,24.42,14.57
2017,12,19,13,0,0.0,29.0,5.0,20.0,29.0,24.01,14.23
2017,12,19,13,15,0.0,55.5,4.95,20.0,55.5,46.03,32.43
2017,12,19,13,30,0.0,82.0,4.9,20.0,82.0,68.14,50.65
2017,12,19,13,45,0.0,119.0,4.85,20.0,119.0,97.73,74.93
2017,12,19,14,0,0.0,156.0,4.8,20.0,156.0,125.16,97.38
2017,12,19,14,15,0.0,147.5,4.65,19.5,147.5,117.85,91.74
2017,12,19,14,30,0.0,139.0,4.5,19.0,139.0,110.58,86.13
2017,12,19,14,45,0.0,138.5,4.35,19.0,138.5,109.37,89.29
2017,12,19,15,0,0.0,138.0,4.2,19.0,138.0,108.25,88.52
2017,12,19,15,15,0.0,124.0,4.05,18.5,124.0,97.8,79.85
2017,12,19,15,30,0.0,110.0,3.9,18.0,110.0,87.22,70.98
2017,12,19,15,45,0.0,95.0,3.8,18.0,95.0,75.82,61.14
2017,12,19,16,0,0.0,80.0,3.7,18.0,80.0,64.29,51.07
2017,12,19,16,15,0.0,64.5,3.65,17.5,64.5,52.28,40.51
2017,12,19,16,30,0.0,49.0,3.6,17.0,49.0,40.13,29.66
2017,12,19,16,45,0.0,35.0,3.55,17.0,35.0,28.94,19.48
2017,12,19,17,0,0.0,21.0,3.5,17.0,21.0,17.32,8.76
2017,12,19,17,15,0.0,10.5,3.45,16.5,10.5,8.64,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,7.5,40.0,204.75,73.34
2017,12,20,8,0,491.0,29.0,3.9,8.0,80.0,401.5,326.81
2017,12,20,8,15,580.5,36.0,3.8,8.5,127.5,479.38,402.2
2017,12,20,8,30,670.0,43.0,3.7,9.0,175.0,557.39,469.67
2017,12,20,8,45,722.0,47.5,3.6,9.5,223.5,604.82,509.06
2017,12,20,9,0,774.0,52.0,3.5,10.0,272.0,650.1,544.42
2017,12,20,9,15,807.5,55.5,3.4,11.0,317.5,678.06,563.48
2017,12,20,9,30,841.0,59.0,3.3,12.0,363.0,702.91,579.17
2017,12,20,9,45,865.0,61.0,3.25,13.0,404.5,709.22,580.33
2017,12,20,10,0,889.0,63.0,3.2,14.0,446.0,718.58,583.75
2017,12,20,10,15,905.0,65.0,3.15,14.5,481.0,718.63,581.16
2017,12,20,10,30,921.0,67.0,3.1,15.0,516.0,714.98,575.95
2017,12,20,10,45,933.0,68.0,3.1,16.0,544.5,703.7,563.34
2017,12,20,11,0,945.0,69.0,3.1,17.0,573.0,688.71,547.8
2017,12,20,11,15,952.0,70.0,3.0,17.5,593.5,666.9,527.67
2017,12,20,11,30,959.0,71.0,2.9,18.0,614.0,641.61,504.76
2017,12,20,11,45,962.5,71.5,2.8,18.5,626.5,610.44,477.19
2017,12,20,12,0,966.0,72.0,2.7,19.0,639.0,576.18,446.91
2017,12,20,12,15,967.0,72.5,2.55,19.5,643.0,537.75,412.82
2017,12,20,12,30,968.0,73.0,2.4,20.0,647.0,496.66,376.12
2017,12,20,12,45,965.0,73.0,2.3,20.5,642.5,451.05,335.5
2017,12,20,13,0,962.0,73.0,2.2,21.0,638.0,403.5,292.69
2017,12,20,13,15,958.0,72.5,2.1,21.0,625.5,353.5,247.96
2017,12,20,13,30,954.0,72.0,2.0,21.0,613.0,302.08,201.94
2017,12,20,13,45,945.5,71.5,1.9,21.0,592.0,248.56,155.35
2017,12,20,14,0,937.0,71.0,1.8,21.0,571.0,194.53,111.4
2017,12,20,14,15,926.0,69.5,1.7,21.0,542.5,139.23,73.46
2017,12,20,14,30,915.0,68.0,1.6,21.0,514.0,84.17,49.53
2017,12,20,14,45,897.5,66.5,1.5,21.0,478.5,63.23,49.07
2017,12,20,15,0,880.0,65.0,1.4,21.0,443.0,61.7,47.9
2017,12,20,15,15,856.5,62.0,1.3,20.5,401.5,58.97,45.75
2017,12,20,15,30,833.0,59.0,1.2,20.0,360.0,50.79,38.85
