Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,15,45,796.5,56.0,1.1,19.5,314.0,48.51,37.01
2017,12,20,16,0,760.0,53.0,1.0,19.0,268.0,46.25,35.13
2017,12,20,16,15,706.5,48.5,1.05,18.0,220.0,42.65,32.03
2017,12,20,16,30,653.0,44.0,1.1,17.0,172.0,39.09,28.8
2017,12,20,16,45,561.0,36.5,1.2,16.0,125.0,32.66,22.86
2017,12,20,17,0,469.0,29.0,1.3,15.0,78.0,26.24,16.43
2017,12,20,17,15,234.5,14.5,1.35,14.5,39.0,12.77,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,14.5,2.4,11.0,38.0,195.23,56.61
2017,12,21,8,0,452.0,29.0,2.6,12.0,76.0,374.61,298.68
2017,12,21,8,15,542.0,36.5,2.75,12.5,122.0,452.82,373.27
2017,12,21,8,30,632.0,44.0,2.9,13.0,168.0,531.36,440.35
2017,12,21,8,45,682.0,49.5,3.1,14.0,215.0,578.39,478.69
2017,12,21,9,0,732.0,55.0,3.3,15.0,262.0,623.37,513.32
2017,12,21,9,15,765.5,59.0,3.3,15.5,306.5,651.99,534.07
2017,12,21,9,30,799.0,63.0,3.3,16.0,351.0,677.6,551.68
2017,12,21,9,45,722.5,83.5,3.35,16.5,366.0,643.68,523.81
2017,12,21,10,0,646.0,104.0,3.4,17.0,381.0,603.0,489.58
2017,12,21,10,15,646.5,115.0,3.55,17.5,411.0,603.53,487.87
2017,12,21,10,30,647.0,126.0,3.7,18.0,441.0,601.04,483.53
2017,12,21,10,45,762.5,103.0,3.9,18.5,494.5,636.39,509.48
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,658.51,524.66
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,638.45,506.42
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,615.13,485.79
2017,12,21,11,45,868.5,93.5,4.55,20.5,594.0,583.71,458.48
2017,12,21,12,0,846.0,104.0,4.7,21.0,601.0,547.61,427.33
2017,12,21,12,15,846.0,104.5,4.75,21.0,604.5,511.68,396.44
2017,12,21,12,30,846.0,105.0,4.8,21.0,608.0,473.48,363.05
2017,12,21,12,45,828.5,110.5,4.85,21.5,600.0,430.66,324.88
2017,12,21,13,0,811.0,116.0,4.9,22.0,592.0,387.25,285.81
2017,12,21,13,15,804.0,115.0,4.8,22.0,579.0,341.34,244.65
2017,12,21,13,30,797.0,114.0,4.7,22.0,566.0,294.67,202.85
2017,12,21,13,45,768.0,119.0,4.65,22.0,542.5,242.87,158.77
2017,12,21,14,0,739.0,124.0,4.6,22.0,519.0,196.9,122.0
2017,12,21,14,15,723.0,121.0,4.35,22.0,491.5,148.37,88.06
2017,12,21,14,30,707.0,118.0,4.1,22.0,464.0,101.05,65.55
2017,12,21,14,45,678.0,116.5,3.9,22.0,429.0,82.98,65.75
2017,12,21,15,0,649.0,115.0,3.7,22.0,394.0,83.13,66.05
2017,12,21,15,15,619.0,109.5,3.3,21.5,355.5,80.42,64.0
2017,12,21,15,30,589.0,104.0,2.9,21.0,317.0,77.74,61.95
2017,12,21,15,45,526.0,100.5,2.5,20.5,272.5,73.62,58.61
2017,12,21,16,0,463.0,97.0,2.1,20.0,228.0,71.36,56.78
2017,12,21,16,15,404.0,85.5,1.95,19.5,185.0,63.53,49.97
2017,12,21,16,30,345.0,74.0,1.8,19.0,142.0,55.54,42.82
2017,12,21,16,45,251.0,58.5,1.65,18.5,100.5,44.28,32.6
2017,12,21,17,0,157.0,43.0,1.5,18.0,59.0,33.01,21.87
2017,12,21,17,15,78.5,21.5,1.5,18.0,29.5,16.96,1.08
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.5,1.45,17.5,0.5,0.41,0.0
2017,12,22,8,0,0.0,1.0,1.6,18.0,1.0,0.82,0.0
2017,12,22,8,15,0.0,2.0,1.8,18.0,2.0,1.64,0.0
2017,12,22,8,30,0.0,3.0,2.0,18.0,3.0,2.46,0.0
2017,12,22,8,45,0.0,4.0,2.25,18.5,4.0,3.28,0.0
2017,12,22,9,0,0.0,5.0,2.5,19.0,5.0,4.11,0.0
2017,12,22,9,15,0.0,6.0,2.65,19.0,6.0,4.93,0.0
2017,12,22,9,30,0.0,7.0,2.8,19.0,7.0,5.76,0.0
2017,12,22,9,45,0.0,7.5,2.95,19.5,7.5,6.17,0.0
2017,12,22,10,0,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2017,12,22,10,15,0.0,14.5,3.15,20.0,14.5,11.96,4.36
2017,12,22,10,30,0.0,21.0,3.2,20.0,21.0,17.34,8.84
2017,12,22,10,45,0.0,21.0,3.25,20.5,21.0,17.35,8.79
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,17.36,8.74
2017,12,22,11,15,0.0,22.0,3.15,21.0,22.0,18.19,9.42
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,19.02,10.09
2017,12,22,11,45,0.0,24.0,2.85,21.5,24.0,19.86,10.73
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,20.69,11.38
2017,12,22,12,15,0.0,51.0,2.5,22.0,51.0,42.29,29.08
2017,12,22,12,30,0.0,77.0,2.3,22.0,77.0,63.98,46.73
2017,12,22,12,45,8.0,146.0,2.15,22.0,151.0,123.89,94.91
2017,12,22,13,0,16.0,215.0,2.0,22.0,225.0,180.58,139.56
2017,12,22,13,15,18.0,215.0,1.85,21.5,225.5,178.86,138.19
2017,12,22,13,30,20.0,215.0,1.7,21.0,226.0,176.73,136.63
2017,12,22,13,45,10.0,123.0,1.6,21.0,128.5,102.89,78.08
2017,12,22,14,0,0.0,31.0,1.5,21.0,31.0,25.64,15.59
2017,12,22,14,15,0.0,29.5,2.05,20.0,29.5,24.39,14.69
2017,12,22,14,30,0.0,28.0,2.6,19.0,28.0,23.14,13.74
2017,12,22,14,45,0.0,26.5,3.15,18.5,26.5,21.88,13.56
2017,12,22,15,0,0.0,25.0,3.7,18.0,25.0,20.63,12.54
2017,12,22,15,15,0.0,22.5,4.3,17.0,22.5,18.56,10.8
2017,12,22,15,30,0.0,20.0,4.9,16.0,20.0,16.48,9.04
2017,12,22,15,45,0.0,17.5,5.5,15.0,17.5,14.41,7.25
2017,12,22,16,0,0.0,15.0,6.1,14.0,15.0,12.34,5.44
2017,12,22,16,15,0.0,12.0,6.35,12.5,12.0,9.86,3.24
2017,12,22,16,30,0.0,9.0,6.6,11.0,9.0,7.39,1.0
2017,12,22,16,45,0.0,6.5,6.85,10.0,6.5,5.33,0.0
2017,12,22,17,0,0.0,4.0,7.1,9.0,4.0,3.28,0.0
2017,12,22,17,15,0.0,2.0,7.2,8.0,2.0,1.64,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,17.0,2.8,1.5,29.5,126.45,19.49
2017,12,23,8,0,247.0,34.0,2.9,2.0,59.0,249.43,204.93
2017,12,23,8,15,303.0,49.0,2.95,2.5,96.0,307.05,263.81
2017,12,23,8,30,359.0,64.0,3.0,3.0,133.0,365.58,317.39
2017,12,23,8,45,393.0,77.0,3.1,4.0,171.5,405.5,352.22
2017,12,23,9,0,427.0,90.0,3.2,5.0,210.0,444.39,384.43
2017,12,23,9,15,451.0,101.0,3.1,5.5,246.0,471.98,406.16
2017,12,23,9,30,475.0,112.0,3.0,6.0,282.0,497.67,425.44
2017,12,23,9,45,587.0,101.0,2.95,6.5,335.0,566.89,480.56
2017,12,23,10,0,699.0,90.0,2.9,7.0,388.0,625.61,525.5
2017,12,23,10,15,804.0,82.0,2.7,7.5,451.0,675.17,561.18
2017,12,23,10,30,909.0,74.0,2.5,8.0,514.0,716.85,589.53
2017,12,23,10,45,921.0,75.0,2.35,8.5,543.0,705.93,576.72
2017,12,23,11,0,933.0,76.0,2.2,9.0,572.0,691.35,561.46
2017,12,23,11,15,941.0,77.0,2.0,9.0,593.5,670.58,542.06
2017,12,23,11,30,949.0,78.0,1.8,9.0,615.0,646.31,519.77
2017,12,23,11,45,946.5,81.5,1.65,9.5,627.0,615.22,491.37
2017,12,23,12,0,944.0,85.0,1.5,10.0,639.0,581.29,460.53
2017,12,23,12,15,945.5,85.5,1.4,10.0,643.5,543.84,427.67
2017,12,23,12,30,947.0,86.0,1.3,10.0,648.0,503.74,392.04
2017,12,23,12,45,947.0,85.0,1.25,10.5,644.5,459.22,351.78
2017,12,23,13,0,947.0,84.0,1.2,11.0,641.0,412.57,309.05
2017,12,23,13,15,943.0,83.5,1.15,11.0,628.5,363.16,264.06
2017,12,23,13,30,939.0,83.0,1.1,11.0,616.0,312.34,217.58
2017,12,23,13,45,932.5,81.5,1.1,11.5,595.5,259.04,169.63
2017,12,23,14,0,926.0,80.0,1.1,12.0,575.0,205.04,123.89
2017,12,23,14,15,805.5,97.0,1.1,12.0,512.5,147.44,86.37
2017,12,23,14,30,685.0,114.0,1.1,12.0,450.0,100.34,66.22
2017,12,23,14,45,725.0,95.5,1.1,12.0,429.0,68.73,55.74
2017,12,23,15,0,765.0,77.0,1.1,12.0,408.0,62.56,50.45
2017,12,23,15,15,726.0,79.5,0.95,12.0,370.5,59.48,47.84
2017,12,23,15,30,687.0,82.0,0.8,12.0,333.0,61.86,50.08
2017,12,23,15,45,653.5,76.5,0.7,12.0,291.0,58.55,47.2
2017,12,23,16,0,620.0,71.0,0.6,12.0,249.0,55.21,44.23
2017,12,23,16,15,569.0,63.5,0.6,11.5,205.0,50.11,39.66
2017,12,23,16,30,518.0,56.0,0.6,11.0,161.0,44.94,34.86
2017,12,23,16,45,441.0,45.5,0.65,10.5,118.0,37.0,27.37
2017,12,23,17,0,364.0,35.0,0.7,10.0,75.0,28.91,19.35
2017,12,23,17,15,182.0,17.5,0.8,9.0,37.5,14.15,1.63
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,4.5,35.5,186.33,16.62
2017,12,24,8,0,430.0,29.0,3.6,5.0,71.0,368.98,299.56
2017,12,24,8,15,525.0,36.5,3.45,6.0,117.0,440.39,372.57
2017,12,24,8,30,620.0,44.0,3.3,7.0,163.0,522.49,443.57
2017,12,24,8,45,676.5,49.0,3.2,8.0,211.0,573.78,485.77
2017,12,24,9,0,733.0,54.0,3.1,9.0,259.0,623.09,523.82
2017,12,24,9,15,604.0,83.0,3.35,9.5,270.5,568.62,479.75
2017,12,24,9,30,475.0,112.0,3.6,10.0,282.0,497.98,420.43
2017,12,24,9,45,447.5,132.5,3.85,11.0,307.0,495.18,415.6
2017,12,24,10,0,420.0,153.0,4.1,12.0,332.0,489.81,408.26
2017,12,24,10,15,398.0,172.0,4.55,12.5,352.5,484.55,402.46
2017,12,24,10,30,376.0,191.0,5.0,13.0,373.0,464.58,384.97
2017,12,24,10,45,357.0,207.5,5.45,13.5,388.5,456.59,376.84
2017,12,24,11,0,338.0,224.0,5.9,14.0,404.0,447.37,367.62
2017,12,24,11,15,630.5,149.5,6.1,14.0,500.5,558.33,458.3
2017,12,24,11,30,923.0,75.0,6.3,14.0,597.0,629.15,514.4
2017,12,24,11,45,922.0,78.0,6.55,14.0,609.0,599.44,488.0
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,566.88,459.06
2017,12,24,12,15,784.0,123.0,6.85,13.5,585.5,501.99,404.38
2017,12,24,12,30,647.0,165.0,6.9,13.0,550.0,441.1,353.15
2017,12,24,12,45,778.0,125.5,7.0,13.0,585.0,425.88,335.47
2017,12,24,13,0,909.0,86.0,7.1,13.0,620.0,402.56,308.83
2017,12,24,13,15,904.5,85.5,7.0,12.5,608.5,354.82,264.0
2017,12,24,13,30,900.0,85.0,6.9,12.0,597.0,305.77,217.88
2017,12,24,13,45,886.5,86.0,6.85,12.0,576.0,250.26,167.2
2017,12,24,14,0,873.0,87.0,6.8,12.0,555.0,198.72,122.66
2017,12,24,14,15,860.5,85.0,6.65,11.5,527.5,145.3,82.95
2017,12,24,14,30,848.0,83.0,6.5,11.0,500.0,92.46,55.92
2017,12,24,14,45,826.5,82.0,6.4,11.0,465.5,66.35,53.89
2017,12,24,15,0,805.0,81.0,6.3,11.0,431.0,66.08,53.79
2017,12,24,15,15,780.0,77.5,6.15,10.5,391.0,63.92,52.08
2017,12,24,15,30,755.0,74.0,6.0,10.0,351.0,61.76,50.36
2017,12,24,15,45,717.5,70.0,5.85,9.5,306.5,54.21,43.7
2017,12,24,16,0,680.0,66.0,5.7,9.0,262.0,51.77,41.59
2017,12,24,16,15,624.5,60.0,5.45,8.5,215.5,47.64,37.84
2017,12,24,16,30,569.0,54.0,5.2,8.0,169.0,43.52,33.94
2017,12,24,16,45,478.0,45.0,5.0,7.5,124.0,36.69,27.38
2017,12,24,17,0,387.0,36.0,4.8,7.0,79.0,29.83,20.39
2017,12,24,17,15,193.5,18.0,4.65,6.5,39.5,14.57,2.53
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,16.0,3.05,0.0,33.0,162.29,1.79
2017,12,25,8,0,351.0,32.0,3.3,0.0,66.0,318.67,262.44
2017,12,25,8,15,447.5,42.0,3.4,0.5,111.0,401.13,346.41
2017,12,25,8,30,544.0,52.0,3.5,1.0,156.0,485.34,422.71
2017,12,25,8,45,436.5,77.5,3.6,1.5,175.0,437.71,383.16
2017,12,25,9,0,329.0,103.0,3.7,2.0,194.0,390.04,341.4
2017,12,25,9,15,360.0,114.0,3.6,2.5,229.0,422.05,368.21
2017,12,25,9,30,391.0,125.0,3.5,3.0,264.0,452.56,392.45
2017,12,25,9,45,583.0,106.0,3.4,4.0,340.5,570.23,489.03
2017,12,25,10,0,775.0,87.0,3.3,5.0,417.0,673.83,569.66
2017,12,25,10,15,794.0,90.0,3.15,5.5,452.0,678.37,569.17
2017,12,25,10,30,813.0,93.0,3.0,6.0,487.0,679.25,566.21
2017,12,25,10,45,822.0,97.0,2.9,6.5,514.5,670.73,555.98
2017,12,25,11,0,831.0,101.0,2.8,7.0,542.0,658.74,543.04
2017,12,25,11,15,487.0,183.0,2.75,7.0,444.0,497.01,410.8
2017,12,25,11,30,143.0,265.0,2.7,7.0,346.0,332.06,273.9
2017,12,25,11,45,110.0,265.5,2.65,7.5,329.0,296.03,243.71
2017,12,25,12,0,77.0,266.0,2.6,8.0,312.0,271.07,222.19
2017,12,25,12,15,73.5,267.0,2.65,8.5,311.0,263.19,214.98
2017,12,25,12,30,70.0,268.0,2.7,9.0,310.0,255.41,207.84
2017,12,25,12,45,69.0,267.0,2.75,9.5,308.0,247.09,200.28
2017,12,25,13,0,68.0,266.0,2.8,10.0,306.0,238.66,192.66
2017,12,25,13,15,64.5,259.5,2.9,10.0,297.5,225.29,181.46
2017,12,25,13,30,61.0,253.0,3.0,10.0,289.0,212.25,170.61
2017,12,25,13,45,62.0,244.0,3.1,10.0,279.0,198.78,159.31
2017,12,25,14,0,63.0,235.0,3.2,10.0,269.0,185.23,148.12
2017,12,25,14,15,438.0,164.5,3.2,10.0,382.0,156.1,109.08
2017,12,25,14,30,813.0,94.0,3.2,10.0,495.0,101.02,63.12
2017,12,25,14,45,787.0,93.5,3.2,10.5,460.0,74.45,61.19
2017,12,25,15,0,761.0,93.0,3.2,11.0,425.0,68.4,55.85
2017,12,25,15,15,734.0,89.0,3.05,10.5,385.0,66.29,54.21
2017,12,25,15,30,707.0,85.0,2.9,10.0,345.0,64.21,52.56
2017,12,25,15,45,661.5,81.0,2.8,10.0,300.5,61.97,50.64
2017,12,25,16,0,616.0,77.0,2.7,10.0,256.0,59.83,48.73
2017,12,25,16,15,558.0,69.5,2.3,9.0,210.5,54.82,44.31
2017,12,25,16,30,500.0,62.0,1.9,8.0,165.0,49.8,39.68
2017,12,25,16,45,402.0,51.5,1.5,7.5,120.0,41.94,32.17
2017,12,25,17,0,304.0,41.0,1.1,7.0,75.0,31.76,22.21
2017,12,25,17,15,152.0,20.5,1.1,6.5,37.5,15.96,3.97
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.0,28.0,107.98,0.0
2017,12,26,8,0,178.0,39.0,2.7,4.0,56.0,212.57,170.6
2017,12,26,8,15,269.0,54.0,2.7,4.0,97.0,291.68,248.33
2017,12,26,8,30,360.0,69.0,2.7,4.0,138.0,373.75,322.33
2017,12,26,8,45,403.5,83.5,2.75,4.5,180.0,422.14,364.61
2017,12,26,9,0,447.0,98.0,2.8,5.0,222.0,469.61,404.31
2017,12,26,9,15,492.0,107.0,2.8,5.0,264.5,509.98,437.49
2017,12,26,9,30,537.0,116.0,2.8,5.0,307.0,548.53,468.13
2017,12,26,9,45,556.0,126.5,2.8,5.5,344.5,567.59,481.16
2017,12,26,10,0,575.0,137.0,2.8,6.0,382.0,583.97,491.77
2017,12,26,10,15,599.0,142.5,2.85,6.0,415.5,595.51,499.54
2017,12,26,10,30,623.0,148.0,2.9,6.0,449.0,609.62,509.03
2017,12,26,10,45,642.5,151.0,3.0,6.5,477.0,609.61,506.68
2017,12,26,11,0,662.0,154.0,3.1,7.0,505.0,606.1,501.54
2017,12,26,11,15,331.0,122.5,3.15,7.0,298.0,340.53,285.66
2017,12,26,11,30,0.0,91.0,3.2,7.0,91.0,75.68,59.57
2017,12,26,11,45,0.0,93.0,3.25,7.5,93.0,77.37,61.07
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,79.05,62.34
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,79.87,63.01
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,80.68,63.69
2017,12,26,12,45,0.0,96.5,3.35,8.0,96.5,80.24,63.32
2017,12,26,13,0,0.0,96.0,3.4,8.0,96.0,79.8,62.97
2017,12,26,13,15,0.0,78.0,3.4,8.0,78.0,64.81,50.2
2017,12,26,13,30,0.0,60.0,3.4,8.0,60.0,49.78,37.35
2017,12,26,13,45,0.0,58.0,3.45,8.0,58.0,48.1,35.97
2017,12,26,14,0,0.0,56.0,3.5,8.0,56.0,46.42,34.57
2017,12,26,14,15,0.0,53.0,3.5,8.0,53.0,43.91,32.47
2017,12,26,14,30,0.0,50.0,3.5,8.0,50.0,41.4,30.37
2017,12,26,14,45,0.0,46.5,3.55,8.0,46.5,38.48,29.36
2017,12,26,15,0,0.0,43.0,3.6,8.0,43.0,35.56,26.78
2017,12,26,15,15,0.0,39.0,3.65,7.5,39.0,32.23,23.87
2017,12,26,15,30,0.0,35.0,3.7,7.0,35.0,28.9,20.93
2017,12,26,15,45,202.5,75.5,3.75,7.0,135.0,57.01,46.72
2017,12,26,16,0,405.0,116.0,3.8,7.0,235.0,83.93,71.25
2017,12,26,16,15,348.5,102.0,3.85,7.0,192.0,74.68,62.72
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,65.43,54.0
2017,12,26,16,45,216.5,69.0,3.95,7.0,107.5,51.78,41.06
2017,12,26,17,0,141.0,50.0,4.0,7.0,66.0,37.88,27.57
2017,12,26,17,15,70.5,25.0,4.05,6.5,33.0,19.58,6.82
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.0,5.7,2.5,4.0,3.28,0.0
2017,12,27,8,0,0.0,8.0,5.8,3.0,8.0,6.56,0.0
2017,12,27,8,15,0.0,14.5,5.85,3.0,14.5,11.92,4.74
2017,12,27,8,30,0.0,21.0,5.9,3.0,21.0,17.29,9.66
2017,12,27,8,45,0.0,28.0,5.95,3.0,28.0,23.08,14.94
2017,12,27,9,0,0.0,35.0,6.0,3.0,35.0,28.88,20.18
2017,12,27,9,15,0.0,42.0,5.9,3.0,42.0,34.7,25.37
2017,12,27,9,30,0.0,49.0,5.8,3.0,49.0,40.52,30.52
2017,12,27,9,45,3.5,99.5,5.75,3.5,101.0,87.98,72.42
2017,12,27,10,0,7.0,150.0,5.7,4.0,153.0,139.14,116.83
2017,12,27,10,15,3.5,148.5,5.6,4.0,150.0,132.77,110.86
2017,12,27,10,30,0.0,147.0,5.5,4.0,147.0,127.24,105.72
2017,12,27,10,45,0.0,148.0,5.4,4.0,148.0,126.97,105.28
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,126.95,105.07
2017,12,27,11,15,0.0,142.5,5.2,4.0,142.5,120.45,99.3
2017,12,27,11,30,0.0,136.0,5.1,4.0,136.0,114.28,93.86
2017,12,27,11,45,0.0,152.0,5.05,4.5,152.0,127.62,105.05
2017,12,27,12,0,0.0,168.0,5.0,5.0,168.0,140.69,115.92
2017,12,27,12,15,1.5,174.5,4.9,5.0,175.5,146.19,120.53
2017,12,27,12,30,3.0,181.0,4.8,5.0,183.0,151.41,124.92
2017,12,27,12,45,1.5,167.0,4.7,5.0,168.0,138.49,113.91
2017,12,27,13,0,0.0,153.0,4.6,5.0,153.0,126.0,103.3
2017,12,27,13,15,0.0,122.0,4.5,5.0,122.0,100.75,81.74
2017,12,27,13,30,0.0,91.0,4.4,5.0,91.0,75.67,60.21
2017,12,27,13,45,0.0,119.5,4.35,5.0,119.5,98.22,79.76
2017,12,27,14,0,0.0,148.0,4.3,5.0,148.0,119.51,98.16
2017,12,27,14,15,0.0,148.5,4.2,4.5,148.5,118.91,97.96
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,118.03,97.55
2017,12,27,14,45,0.0,129.0,4.1,4.0,129.0,102.93,88.61
2017,12,27,15,0,0.0,109.0,4.1,4.0,109.0,88.08,75.32
2017,12,27,15,15,0.0,99.0,4.05,4.0,99.0,80.3,68.39
2017,12,27,15,30,0.0,89.0,4.0,4.0,89.0,72.44,61.34
2017,12,27,15,45,0.0,77.5,4.0,4.0,77.5,63.4,53.13
2017,12,27,16,0,0.0,66.0,4.0,4.0,66.0,54.28,44.76
2017,12,27,16,15,0.0,54.0,3.9,3.5,54.0,44.7,35.92
2017,12,27,16,30,0.0,42.0,3.8,3.0,42.0,34.73,26.57
2017,12,27,16,45,0.0,30.5,3.7,3.0,30.5,25.18,17.46
2017,12,27,17,0,0.0,19.0,3.6,3.0,19.0,15.65,8.33
2017,12,27,17,15,0.0,10.5,3.55,2.5,10.5,8.63,0.21
2017,12,27,17,30,0.0,2.0,3.5,2.0,2.0,1.71,0.0
2017,12,27,17,45,0.0,1.0,3.45,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,128.0,17.5,1.9,1.5,29.5,129.14,0.0
2017,12,28,8,0,256.0,35.0,2.1,2.0,59.0,258.97,208.61
2017,12,28,8,15,352.0,47.5,2.15,2.0,102.0,340.11,290.81
2017,12,28,8,30,448.0,60.0,2.2,2.0,145.0,426.01,368.2
2017,12,28,8,45,508.5,69.5,2.3,2.5,190.0,483.91,418.57
2017,12,28,9,0,569.0,79.0,2.4,3.0,235.0,540.32,465.54
2017,12,28,9,15,611.5,85.5,2.35,3.5,279.0,578.34,495.13
2017,12,28,9,30,654.0,92.0,2.3,4.0,323.0,613.66,521.37
2017,12,28,9,45,684.0,96.5,2.3,4.5,363.5,634.62,535.61
2017,12,28,10,0,714.0,101.0,2.3,5.0,404.0,652.32,546.91
2017,12,28,10,15,735.0,104.5,2.15,5.5,439.0,659.03,548.47
2017,12,28,10,30,756.0,108.0,2.0,6.0,474.0,662.25,547.18
2017,12,28,10,45,395.0,162.0,1.95,6.5,354.0,450.78,374.95
2017,12,28,11,0,34.0,216.0,1.9,7.0,234.0,221.6,182.5
2017,12,28,11,15,34.0,224.5,1.8,7.0,243.5,225.36,185.94
2017,12,28,11,30,34.0,233.0,1.7,7.0,253.0,228.89,188.39
2017,12,28,11,45,126.5,254.0,1.6,7.5,328.5,303.65,249.37
2017,12,28,12,0,219.0,275.0,1.5,8.0,404.0,361.52,294.13
2017,12,28,12,15,234.0,276.0,1.4,8.0,414.5,355.77,287.76
2017,12,28,12,30,249.0,277.0,1.3,8.0,425.0,348.19,280.07
2017,12,28,12,45,269.0,272.0,1.25,8.5,432.0,338.99,270.39
2017,12,28,13,0,289.0,267.0,1.2,9.0,439.0,323.2,255.14
2017,12,28,13,15,553.5,191.0,1.15,9.0,511.5,329.25,251.09
2017,12,28,13,30,818.0,115.0,1.1,9.0,584.0,312.66,224.91
2017,12,28,13,45,811.5,113.0,1.1,9.5,565.0,263.77,180.46
2017,12,28,14,0,805.0,111.0,1.1,10.0,546.0,214.47,137.89
2017,12,28,14,15,792.0,108.5,1.1,10.0,519.5,157.92,94.73
2017,12,28,14,30,779.0,106.0,1.1,10.0,493.0,107.36,66.42
2017,12,28,14,45,426.5,147.5,1.1,10.0,357.5,99.34,83.27
2017,12,28,15,0,74.0,189.0,1.1,10.0,222.0,135.6,115.37
2017,12,28,15,15,66.0,174.0,1.1,9.5,201.0,125.65,106.98
2017,12,28,15,30,58.0,159.0,1.1,9.0,180.0,115.44,98.42
2017,12,28,15,45,303.5,125.5,1.15,9.0,217.5,90.79,76.65
2017,12,28,16,0,549.0,92.0,1.2,9.0,255.0,71.21,59.17
2017,12,28,16,15,492.5,82.5,1.1,8.0,210.0,61.87,50.9
2017,12,28,16,30,436.0,73.0,1.0,7.0,165.0,55.21,44.81
2017,12,28,16,45,353.5,59.5,0.9,6.5,121.5,45.37,35.49
2017,12,28,17,0,271.0,46.0,0.8,6.0,78.0,35.37,25.7
2017,12,28,17,15,158.5,28.0,0.85,5.5,44.5,21.69,9.57
2017,12,28,17,30,46.0,10.0,0.9,5.0,11.0,8.54,0.0
2017,12,28,17,45,23.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,134.5,17.5,1.2,2.5,30.0,133.21,0.0
2017,12,29,8,0,269.0,35.0,1.2,3.0,60.0,268.1,213.63
2017,12,29,8,15,367.0,47.5,1.1,3.0,103.0,350.53,296.13
2017,12,29,8,30,465.0,60.0,1.0,3.0,146.0,438.18,372.71
2017,12,29,8,45,533.0,67.5,0.9,3.5,193.0,499.73,423.55
2017,12,29,9,0,601.0,75.0,0.8,4.0,240.0,559.61,470.2
2017,12,29,9,15,643.5,81.0,0.8,4.5,285.0,597.14,497.94
2017,12,29,9,30,686.0,87.0,0.8,5.0,330.0,631.95,522.62
2017,12,29,9,45,717.5,91.0,0.85,5.5,371.0,653.38,537.0
2017,12,29,10,0,749.0,95.0,0.9,6.0,412.0,671.47,548.5
2017,12,29,10,15,374.5,98.5,0.95,6.5,257.0,389.43,325.34
2017,12,29,10,30,0.0,102.0,1.0,7.0,102.0,85.74,68.17
2017,12,29,10,45,0.0,108.5,1.1,7.5,108.5,91.22,73.21
2017,12,29,11,0,0.0,115.0,1.2,8.0,115.0,96.65,77.55
2017,12,29,11,15,0.0,113.0,1.3,8.5,113.0,94.65,75.59
2017,12,29,11,30,0.0,111.0,1.4,9.0,111.0,92.75,73.75
2017,12,29,11,45,0.0,109.5,1.5,9.5,109.5,91.34,72.36
2017,12,29,12,0,0.0,108.0,1.6,10.0,108.0,89.97,71.02
2017,12,29,12,15,2.0,147.0,1.7,10.0,148.5,123.46,99.07
2017,12,29,12,30,4.0,186.0,1.8,10.0,189.0,156.06,126.04
2017,12,29,12,45,3.5,183.5,1.9,10.5,186.0,152.76,123.0
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,149.53,120.16
2017,12,29,13,15,429.0,143.0,2.1,11.0,389.5,253.8,194.7
2017,12,29,13,30,855.0,105.0,2.2,11.0,596.0,316.17,227.09
2017,12,29,13,45,459.5,171.5,2.3,11.5,434.5,228.25,165.88
2017,12,29,14,0,64.0,238.0,2.4,12.0,273.0,188.6,149.39
2017,12,29,14,15,441.0,167.5,2.45,12.0,389.0,162.98,113.04
2017,12,29,14,30,818.0,97.0,2.5,12.0,505.0,111.03,67.3
2017,12,29,14,45,801.0,94.0,2.6,12.5,471.5,74.8,60.98
2017,12,29,15,0,784.0,91.0,2.7,13.0,438.0,73.3,59.71
2017,12,29,15,15,759.0,87.5,2.65,12.5,398.5,65.3,52.86
2017,12,29,15,30,734.0,84.0,2.6,12.0,359.0,63.54,51.53
2017,12,29,15,45,698.0,78.5,2.6,12.0,315.0,60.18,48.62
2017,12,29,16,0,662.0,73.0,2.6,12.0,271.0,56.81,45.64
2017,12,29,16,15,607.5,66.5,2.3,11.0,224.5,52.47,41.87
2017,12,29,16,30,553.0,60.0,2.0,10.0,178.0,48.14,37.93
2017,12,29,16,45,469.5,50.0,1.7,9.5,132.5,40.65,30.86
2017,12,29,17,0,386.0,40.0,1.4,9.0,87.0,33.08,23.4
2017,12,29,17,15,244.5,26.0,1.4,8.5,50.5,21.57,9.85
2017,12,29,17,30,103.0,12.0,1.4,8.0,14.0,10.24,0.0
2017,12,29,17,45,51.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.0,16.5,1.9,7.5,30.5,147.15,0.0
2017,12,30,8,0,310.0,33.0,2.0,8.0,61.0,291.5,228.43
2017,12,30,8,15,411.0,43.5,2.0,8.5,105.5,377.76,314.56
2017,12,30,8,30,512.0,54.0,2.0,9.0,150.0,465.82,390.99
2017,12,30,8,45,571.5,62.0,2.0,9.5,196.5,521.72,437.78
2017,12,30,9,0,631.0,70.0,2.0,10.0,243.0,576.16,480.85
2017,12,30,9,15,315.5,84.0,1.95,10.5,170.5,354.1,298.85
2017,12,30,9,30,0.0,98.0,1.9,11.0,98.0,85.57,67.89
2017,12,30,9,45,27.5,137.0,1.9,11.5,149.0,154.46,127.08
2017,12,30,10,0,55.0,176.0,1.9,12.0,200.0,214.49,176.8
2017,12,30,10,15,46.5,186.5,1.8,12.5,208.0,214.44,175.43
2017,12,30,10,30,38.0,197.0,1.7,13.0,216.0,214.6,174.46
2017,12,30,10,45,47.5,213.5,1.65,14.0,238.0,233.35,188.67
2017,12,30,11,0,57.0,230.0,1.6,15.0,260.0,251.09,201.73
2017,12,30,11,15,462.5,164.5,1.55,15.0,425.5,468.11,376.24
2017,12,30,11,30,868.0,99.0,1.5,15.0,591.0,633.05,498.72
2017,12,30,11,45,601.0,178.5,1.5,15.5,523.0,521.28,409.18
2017,12,30,12,0,334.0,258.0,1.5,16.0,455.0,415.94,326.43
2017,12,30,12,15,370.5,252.0,1.55,16.0,472.0,409.74,320.91
2017,12,30,12,30,407.0,246.0,1.6,16.0,489.0,400.04,311.49
2017,12,30,12,45,400.0,249.0,1.65,16.5,487.0,375.96,290.3
2017,12,30,13,0,393.0,252.0,1.7,17.0,485.0,351.33,268.55
2017,12,30,13,15,221.5,250.0,1.75,17.0,381.5,269.95,207.07
2017,12,30,13,30,50.0,248.0,1.8,17.0,278.0,207.25,161.89
2017,12,30,13,45,81.0,249.5,1.9,17.0,295.0,208.15,161.46
2017,12,30,14,0,112.0,251.0,2.0,17.0,312.0,205.05,157.56
2017,12,30,14,15,145.5,239.0,2.1,17.0,314.5,185.56,141.08
2017,12,30,14,30,179.0,227.0,2.2,17.0,317.0,165.92,126.83
2017,12,30,14,45,133.5,210.5,2.3,17.0,275.0,143.91,119.25
2017,12,30,15,0,88.0,194.0,2.4,17.0,233.0,138.68,115.1
2017,12,30,15,15,81.5,178.0,2.35,16.5,212.0,128.22,106.6
2017,12,30,15,30,75.0,162.0,2.3,16.0,191.0,117.5,97.76
2017,12,30,15,45,357.5,121.0,2.3,15.5,231.5,85.59,70.25
2017,12,30,16,0,640.0,80.0,2.3,15.0,272.0,62.07,49.73
2017,12,30,16,15,585.0,72.5,2.15,14.0,225.5,57.12,45.49
2017,12,30,16,30,530.0,65.0,2.0,13.0,179.0,52.15,41.04
2017,12,30,16,45,437.5,54.5,1.95,12.0,133.0,44.34,33.82
2017,12,30,17,0,345.0,44.0,1.9,11.0,87.0,36.47,26.19
2017,12,30,17,15,215.0,28.5,2.2,10.5,51.0,22.18,10.64
2017,12,30,17,30,85.0,13.0,2.5,10.0,15.0,11.1,0.0
2017,12,30,17,45,42.5,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,3.0,27.5,109.24,0.0
2017,12,31,8,0,188.0,38.0,4.6,3.0,55.0,219.29,174.48
2017,12,31,8,15,281.0,54.0,4.75,3.0,97.5,301.28,258.33
2017,12,31,8,30,374.0,70.0,4.9,3.0,140.0,386.41,336.76
2017,12,31,8,45,436.5,82.0,5.05,3.0,185.5,445.56,390.54
2017,12,31,9,0,499.0,94.0,5.2,3.0,231.0,504.39,442.18
2017,12,31,9,15,249.5,84.0,5.3,3.0,152.5,306.28,269.6
2017,12,31,9,30,0.0,74.0,5.4,3.0,74.0,61.91,49.42
2017,12,31,9,45,0.0,83.5,5.5,3.0,83.5,70.2,56.75
2017,12,31,10,0,0.0,93.0,5.6,3.0,93.0,78.45,63.88
2017,12,31,10,15,0.0,68.5,5.7,3.0,68.5,56.8,44.66
2017,12,31,10,30,0.0,44.0,5.8,3.0,44.0,36.41,26.59
2017,12,31,10,45,0.0,102.0,5.95,3.0,102.0,85.46,69.59
2017,12,31,11,0,0.0,160.0,6.1,3.0,160.0,137.01,114.23
2017,12,31,11,15,1.5,168.0,6.1,3.0,169.0,144.16,120.22
2017,12,31,11,30,3.0,176.0,6.1,3.0,178.0,151.14,126.09
2017,12,31,11,45,1.5,116.0,6.2,3.0,117.0,97.73,79.81
2017,12,31,12,0,0.0,56.0,6.3,3.0,56.0,46.46,35.11
2017,12,31,12,15,0.0,111.5,6.3,3.0,112.0,92.82,75.49
2017,12,31,12,30,0.0,167.0,6.3,3.0,168.0,138.63,115.02
2017,12,31,12,45,7.5,191.5,6.3,3.0,196.5,160.97,134.11
2017,12,31,13,0,15.0,216.0,6.3,3.0,225.0,181.78,151.74
2017,12,31,13,15,9.0,197.0,6.25,3.0,202.5,162.95,135.7
2017,12,31,13,30,3.0,178.0,6.2,3.0,180.0,145.09,120.61
2017,12,31,13,45,1.5,137.5,6.2,3.0,138.5,112.65,92.77
2017,12,31,14,0,0.0,97.0,6.2,3.0,97.0,80.34,64.88
2017,12,31,14,15,0.0,112.0,6.15,3.0,112.0,91.78,74.99
2017,12,31,14,30,0.0,127.0,6.1,3.0,127.0,102.46,84.44
2017,12,31,14,45,0.0,124.5,6.1,3.0,124.5,99.85,86.17
2017,12,31,15,0,0.0,122.0,6.1,3.0,122.0,97.54,84.25
2017,12,31,15,15,0.0,111.0,6.05,2.5,111.0,89.1,76.85
2017,12,31,15,30,0.0,100.0,6.0,2.0,100.0,80.57,69.3
2017,12,31,15,45,0.0,88.0,6.0,2.0,88.0,71.23,60.78
2017,12,31,16,0,0.0,76.0,6.0,2.0,76.0,61.81,52.09
2017,12,31,16,15,0.0,62.5,5.95,1.5,62.5,51.19,42.25
2017,12,31,16,30,0.0,49.0,5.9,1.0,49.0,40.47,32.16
2017,12,31,16,45,0.0,36.5,5.85,1.0,36.5,30.17,22.28
2017,12,31,17,0,0.0,24.0,5.8,1.0,24.0,19.8,12.27
2017,12,31,17,15,0.0,14.0,5.8,1.0,14.0,11.53,3.32
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.41,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
